ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 00:00,2,0.000,ALERT,212.38,299.97,60.001,1550206804,"201051344000579","174011545737251",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,1216684.1,1216684.1,7400,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206806,201562.00
02/15/2019 00:00,2,0.000,ALERT,211.48,296.36,59.969,1550206804,"201051344001025","174011545737251",0.00,-2.50,0,295.16,299.67,0.0,0.0,0.000,1201371.6,1201371.6,15333,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206808,201563.00
02/15/2019 00:00,2,0.000,ALERT,211.70,297.26,60.006,1550206804,"201051344001093","174011545737251",0.00,-1.00,0,295.46,298.77,0.0,0.0,0.000,1193708.7,1193708.7,15304,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206810,201564.00
02/15/2019 00:00,2,0.000,ALERT,212.16,299.37,60.012,1550206804,"201051344000458","174011545737251",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7115,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206811,201565.00
02/15/2019 00:00,2,0.000,ALERT,211.70,297.57,59.985,1550206804,"201051344000890","174011545737251",0.00,-1.50,0,295.46,299.97,0.0,0.0,0.000,1197900.9,1197900.9,15280,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206813,201566.00
02/15/2019 00:00,2,0.000,ALERT,212.16,299.07,60.001,1550206804,"201051344000988","174011545737251",0.00,-1.50,0,295.16,301.17,0.0,0.0,0.000,938071.8,938071.8,7467,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206815,201567.00
02/15/2019 00:00,2,0.000,ALERT,212.16,298.17,60.001,1550206804,"201051344000582","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1177762.4,1177762.4,15251,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206817,201568.00
02/15/2019 00:00,2,0.000,ALERT,212.38,299.97,60.012,1550206804,"201051344000868","174011545737251",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39152,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206819,201569.00
02/15/2019 00:00,2,0.000,ALERT,212.83,299.97,60.006,1550206804,"201051344000576","174011545737251",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11221,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206821,201570.00
02/15/2019 00:00,2,0.000,ALERT,212.61,299.37,60.017,1550206804,"201051344001158","174011545737251",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7450,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206822,201571.00
02/15/2019 00:00,2,0.000,ALERT,211.93,296.66,60.012,1550206804,"201051344000917","174011545737251",0.00,-0.50,0,294.26,298.47,0.0,0.0,0.000,1194720.4,1194720.4,15109,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206824,201572.00
02/15/2019 00:00,2,0.000,ALERT,211.93,296.66,60.028,1550206804,"201051344000417","174011545737251",0.00,-2.00,0,294.86,298.47,0.0,0.0,0.000,969377.3,969377.3,15347,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206826,201573.00
02/15/2019 00:00,2,0.000,ALERT,211.93,297.26,60.028,1550206804,"201051344000685","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1198866.3,1198866.3,15330,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206828,201574.00
02/15/2019 00:00,2,0.000,ALERT,211.70,296.06,60.022,1550206804,"201051344000651","174011545737251",0.00,-3.00,0,295.16,298.47,0.0,0.0,0.000,1192610.4,1192610.4,15308,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206830,201575.00
02/15/2019 00:00,2,0.000,ALERT,211.93,299.97,60.028,1550206804,"201051344000594","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1207408.8,1207408.8,39137,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206831,201576.00
02/15/2019 00:00,2,0.000,ALERT,212.61,299.37,60.022,1550206804,"201051344000469","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7402,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206833,201577.00
02/15/2019 00:00,2,0.000,ALERT,211.70,297.26,60.022,1550206804,"201051344000585","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1207230.7,1207230.7,15365,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206835,201578.00
02/15/2019 00:00,2,0.000,ALERT,213.06,299.37,60.033,1550206804,"201051344000853","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1210011.1,1210011.1,7036,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206837,201579.00
02/15/2019 00:00,2,0.000,ALERT,211.93,297.26,60.017,1550206804,"201051344001145","174011545737251",0.00,-2.00,0,295.76,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15281,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206839,201580.00
02/15/2019 00:00,2,0.000,ALERT,211.70,297.26,60.028,1550206804,"201051344000438","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1200254.8,1200254.8,15333,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206841,201581.00
02/15/2019 00:00,2,0.000,ALERT,211.48,297.26,60.059,1550206804,"201051344001135","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1188389.4,1188389.4,15285,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206843,201582.00
02/15/2019 00:00,2,0.000,ALERT,212.38,299.37,59.996,1550206804,"201051344000983","174011545737251",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7043,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206845,201583.00
02/15/2019 00:00,2,0.000,ALERT,211.70,296.66,60.017,1550206804,"201051344001203","174011545737251",0.00,-2.00,0,295.46,300.57,0.0,0.0,0.000,1197344.6,1197344.6,15322,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206846,201584.00
02/15/2019 00:00,2,0.000,ALERT,211.70,297.57,60.038,1550206804,"201051344001230","174011545737251",0.00,-2.00,0,295.76,299.07,0.0,0.0,0.000,1191956.3,1191956.3,15128,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206848,201585.00
02/15/2019 00:00,2,0.000,ALERT,211.25,296.96,60.028,1550206804,"201051344000646","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1186396.2,1186396.2,15293,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550206850,201586.00
02/15/2019 00:00,2,0.000,ALERT,212.61,298.77,60.017,1550206804,"201051344000867","174011545737251",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,1188389.1,1188389.1,39187,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206852,201587.00
02/15/2019 00:00,2,0.000,ALERT,213.06,298.77,59.980,1550206804,"201051344000633","174011545737251",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39244,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206854,201588.00
02/15/2019 00:00,2,0.000,ALERT,211.25,296.96,60.017,1550206804,"201051344000955","174011545737251",0.00,-1.50,0,295.46,299.07,0.0,0.0,0.000,1205501.9,1205501.9,15322,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206855,201589.00
02/15/2019 00:00,2,0.000,ALERT,212.38,298.47,60.043,1550206804,"201051344000648","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1198246.7,1198246.7,38775,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206857,201590.00
02/15/2019 00:00,2,0.000,ALERT,212.83,299.07,60.017,1550206804,"201051344000645","174011545737251",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,1203174.0,1203174.0,38733,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206859,201591.00
02/15/2019 00:00,2,0.000,ALERT,212.38,299.97,59.975,1550206804,"201051344000569","174011545737251",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,1219469.8,1219469.8,6967,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550206861,201592.00
02/15/2019 00:00,2,0.000,ALERT,212.83,298.77,60.017,1550206804,"179051228000119","174011545737251",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,7345.4,7345.4,7016,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550206863,201593.00
02/15/2019 00:15,2,0.000,ALERT,212.38,300.27,60.070,1550207704,"201051344000579","174011545737251",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,1216684.1,1216684.1,7402,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207706,201594.00
02/15/2019 00:15,2,0.000,ALERT,211.48,296.66,60.033,1550207704,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1201371.6,1201371.6,15335,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207708,201595.00
02/15/2019 00:15,2,0.000,ALERT,211.70,297.26,60.033,1550207704,"201051344001093","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1193708.7,1193708.7,15306,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207710,201596.00
02/15/2019 00:15,2,0.000,ALERT,212.16,299.37,60.033,1550207704,"201051344000458","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1204280.1,1204280.1,7117,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550207712,201597.00
02/15/2019 00:15,2,0.000,ALERT,211.48,297.57,60.033,1550207704,"201051344000890","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1197900.9,1197900.9,15282,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207713,201598.00
02/15/2019 00:15,2,0.000,ALERT,211.93,298.77,60.028,1550207704,"201051344000988","174011545737251",0.00,-1.50,0,294.86,300.57,0.0,0.0,0.000,938071.8,938071.8,7469,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550207715,201599.00
02/15/2019 00:15,2,0.000,ALERT,212.16,298.47,60.043,1550207704,"201051344000582","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1177762.4,1177762.4,15253,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207717,201600.00
02/15/2019 00:15,2,0.000,ALERT,212.16,299.97,60.065,1550207704,"201051344000868","174011545737251",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,1189649.7,1189649.7,39154,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207719,201601.00
02/15/2019 00:15,2,0.000,ALERT,212.83,299.67,60.054,1550207704,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1206134.9,1206134.9,11223,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207721,201602.00
02/15/2019 00:15,2,0.000,ALERT,212.38,299.07,60.022,1550207704,"201051344001158","174011545737251",0.00,-2.50,0,296.96,300.57,0.0,0.0,0.000,1182781.8,1182781.8,7452,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207723,201603.00
02/15/2019 00:15,2,0.000,ALERT,211.93,296.66,60.012,1550207704,"201051344000917","174011545737251",0.00,-0.50,0,293.66,298.17,0.0,0.0,0.000,1194720.4,1194720.4,15111,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207724,201604.00
02/15/2019 00:15,2,0.000,ALERT,211.93,296.66,60.006,1550207704,"201051344000417","174011545737251",0.00,-2.00,0,294.26,298.17,0.0,0.0,0.000,969377.3,969377.3,15349,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207726,201605.00
02/15/2019 00:15,2,0.000,ALERT,211.93,297.26,60.012,1550207704,"201051344000685","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1198866.3,1198866.3,15332,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207728,201606.00
02/15/2019 00:15,2,0.000,ALERT,211.70,296.66,60.012,1550207704,"201051344000651","174011545737251",0.00,-3.50,0,294.26,298.17,0.0,0.0,0.000,1192610.4,1192610.4,15310,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207730,201607.00
02/15/2019 00:15,2,0.000,ALERT,212.16,299.67,60.012,1550207704,"201051344000594","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1207408.8,1207408.8,39139,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207732,201608.00
02/15/2019 00:15,2,0.000,ALERT,212.61,299.67,60.001,1550207704,"201051344000469","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1191693.5,1191693.5,7404,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207733,201609.00
02/15/2019 00:15,2,0.000,ALERT,211.93,297.57,60.038,1550207704,"201051344000585","174011545737251",0.00,-1.50,0,294.26,298.77,0.0,0.0,0.000,1207230.7,1207230.7,15367,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207735,201610.00
02/15/2019 00:15,2,0.000,ALERT,213.06,299.37,59.975,1550207704,"201051344000853","174011545737251",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,1210011.1,1210011.1,7038,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207737,201611.00
02/15/2019 00:15,2,0.000,ALERT,212.16,297.57,60.006,1550207704,"201051344001145","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15283,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207739,201612.00
02/15/2019 00:15,2,0.000,ALERT,211.93,297.26,60.022,1550207704,"201051344000438","174011545737251",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,1200254.8,1200254.8,15335,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207741,201613.00
02/15/2019 00:15,2,0.000,ALERT,211.48,297.26,60.012,1550207704,"201051344001135","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1188389.4,1188389.4,15287,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207743,201614.00
02/15/2019 00:15,2,0.000,ALERT,212.38,299.67,60.054,1550207704,"201051344000983","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1208948.5,1208948.5,7045,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207745,201615.00
02/15/2019 00:15,2,0.000,ALERT,211.70,296.96,60.017,1550207704,"201051344001203","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1197344.6,1197344.6,15324,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207747,201616.00
02/15/2019 00:15,2,0.000,ALERT,211.48,297.26,60.033,1550207704,"201051344001230","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1191956.3,1191956.3,15130,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550207748,201617.00
02/15/2019 00:15,2,0.000,ALERT,211.48,296.96,60.022,1550207704,"201051344000646","174011545737251",0.00,-2.00,0,294.26,298.47,0.0,0.0,0.000,1186396.2,1186396.2,15295,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207750,201618.00
02/15/2019 00:15,2,0.000,ALERT,212.61,298.77,59.996,1550207704,"201051344000867","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,1188389.1,1188389.1,39189,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207752,201619.00
02/15/2019 00:15,2,0.000,ALERT,213.06,299.07,60.022,1550207704,"201051344000633","174011545737251",0.00,-2.00,0,295.46,300.27,0.0,0.0,0.000,1187330.9,1187330.9,39246,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207754,201620.00
02/15/2019 00:15,2,0.000,ALERT,211.25,297.26,60.033,1550207704,"201051344000955","174011545737251",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,1205501.9,1205501.9,15324,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207756,201621.00
02/15/2019 00:15,2,0.000,ALERT,212.38,298.77,60.017,1550207704,"201051344000648","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1198246.7,1198246.7,38777,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207757,201622.00
02/15/2019 00:15,2,0.000,ALERT,212.83,299.37,60.022,1550207704,"201051344000645","174011545737251",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,1203174.0,1203174.0,38735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550207759,201623.00
02/15/2019 00:15,2,0.000,ALERT,212.38,299.97,60.033,1550207704,"201051344000569","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1219469.8,1219469.8,6970,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550207762,201624.00
02/15/2019 00:15,2,0.000,ALERT,212.83,299.07,60.017,1550207704,"179051228000119","174011545737251",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,7345.4,7345.4,7018,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550207763,201625.00
02/15/2019 00:30,2,0.000,ALERT,212.61,300.27,60.038,1550208604,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7404,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208606,201626.00
02/15/2019 00:30,2,0.000,ALERT,211.48,296.36,60.049,1550208604,"201051344001025","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1201371.6,1201371.6,15337,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208608,201627.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.96,60.012,1550208604,"201051344001093","174011545737251",0.00,-1.00,0,294.86,298.77,0.0,0.0,0.000,1193708.7,1193708.7,15308,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208609,201628.00
02/15/2019 00:30,2,0.000,ALERT,212.38,299.37,60.022,1550208604,"201051344000458","174011545737251",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7119,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208611,201629.00
02/15/2019 00:30,2,0.000,ALERT,211.70,297.87,60.012,1550208604,"201051344000890","174011545737251",0.00,-1.50,0,295.76,299.97,0.0,0.0,0.000,1197900.9,1197900.9,15284,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208613,201630.00
02/15/2019 00:30,2,0.000,ALERT,212.38,299.07,59.969,1550208604,"201051344000988","174011545737251",0.00,-2.00,0,294.86,300.87,0.0,0.0,0.000,938071.8,938071.8,7471,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208615,201631.00
02/15/2019 00:30,2,0.000,ALERT,212.16,298.47,60.012,1550208604,"201051344000582","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1177762.4,1177762.4,15255,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208617,201632.00
02/15/2019 00:30,2,0.000,ALERT,212.38,299.97,60.043,1550208604,"201051344000868","174011545737251",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39156,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208619,201633.00
02/15/2019 00:30,2,0.000,ALERT,213.06,300.27,60.001,1550208604,"201051344000576","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11225,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208621,201634.00
02/15/2019 00:30,2,0.000,ALERT,212.61,299.37,60.017,1550208604,"201051344001158","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7454,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208622,201635.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.96,60.028,1550208604,"201051344000917","174011545737251",0.00,-1.00,0,293.96,298.17,0.0,0.0,0.000,1194720.4,1194720.4,15113,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208624,201636.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.66,59.969,1550208604,"201051344000417","174011545737251",0.00,-2.00,0,294.56,298.17,0.0,0.0,0.000,969377.3,969377.3,15351,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208626,201637.00
02/15/2019 00:30,2,0.000,ALERT,211.93,297.26,59.990,1550208604,"201051344000685","174011545737251",0.00,-2.00,0,294.86,298.77,0.0,0.0,0.000,1198866.3,1198866.3,15334,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208628,201638.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.36,60.001,1550208604,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1192610.4,1192610.4,15312,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208630,201639.00
02/15/2019 00:30,2,0.000,ALERT,211.93,299.67,59.990,1550208604,"201051344000594","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39141,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208631,201640.00
02/15/2019 00:30,2,0.000,ALERT,212.38,299.07,59.990,1550208604,"201051344000469","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7406,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208633,201641.00
02/15/2019 00:30,2,0.000,ALERT,211.70,297.57,59.985,1550208604,"201051344000585","174011545737251",0.00,-1.50,0,294.56,299.07,0.0,0.0,0.000,1207230.7,1207230.7,15369,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208635,201642.00
02/15/2019 00:30,2,0.000,ALERT,212.83,299.07,59.996,1550208604,"201051344000853","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1210011.1,1210011.1,7040,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208637,201643.00
02/15/2019 00:30,2,0.000,ALERT,211.93,297.57,60.001,1550208604,"201051344001145","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15285,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208639,201644.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.96,59.996,1550208604,"201051344000438","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1200254.8,1200254.8,15337,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208641,201645.00
02/15/2019 00:30,2,0.000,ALERT,211.25,296.96,59.985,1550208604,"201051344001135","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,1188389.4,1188389.4,15289,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208642,201646.00
02/15/2019 00:30,2,0.000,ALERT,212.16,299.07,59.996,1550208604,"201051344000983","174011545737251",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,1208948.5,1208948.5,7047,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208644,201647.00
02/15/2019 00:30,2,0.000,ALERT,211.70,296.66,60.012,1550208604,"201051344001203","174011545737251",0.00,-2.50,0,295.16,300.27,0.0,0.0,0.000,1197344.6,1197344.6,15326,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208646,201648.00
02/15/2019 00:30,2,0.000,ALERT,211.48,297.26,60.001,1550208604,"201051344001230","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1191956.3,1191956.3,15132,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208648,201649.00
02/15/2019 00:30,2,0.000,ALERT,211.25,296.96,60.001,1550208604,"201051344000646","174011545737251",0.00,-2.50,0,294.56,298.47,0.0,0.0,0.000,1186396.2,1186396.2,15297,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208650,201650.00
02/15/2019 00:30,2,0.000,ALERT,212.61,298.47,60.001,1550208604,"201051344000867","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39191,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208652,201651.00
02/15/2019 00:30,2,0.000,ALERT,213.06,298.77,60.006,1550208604,"201051344000633","174011545737251",0.00,-2.50,0,295.76,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39248,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208653,201652.00
02/15/2019 00:30,2,0.000,ALERT,211.25,296.96,60.028,1550208604,"201051344000955","174011545737251",0.00,-2.00,0,295.16,298.77,0.0,0.0,0.000,1205501.9,1205501.9,15326,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208655,201653.00
02/15/2019 00:30,2,0.000,ALERT,212.38,298.47,60.012,1550208604,"201051344000648","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1198246.7,1198246.7,38779,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208657,201654.00
02/15/2019 00:30,2,0.000,ALERT,212.61,299.07,59.985,1550208604,"201051344000645","174011545737251",0.00,-1.50,0,297.57,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38737,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550208659,201655.00
02/15/2019 00:30,2,0.000,ALERT,212.38,299.67,60.012,1550208604,"201051344000569","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1219469.8,1219469.8,6972,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550208661,201656.00
02/15/2019 00:30,2,0.000,ALERT,212.83,298.77,60.017,1550208604,"179051228000119","174011545737251",0.00,-0.50,0,295.76,300.87,0.0,0.0,0.000,7345.4,7345.4,7020,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550208662,201657.00
02/15/2019 00:45,2,0.000,ALERT,212.83,300.57,60.022,1550209504,"201051344000579","174011545737251",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209506,201658.00
02/15/2019 00:45,2,0.000,ALERT,211.70,296.66,59.985,1550209504,"201051344001025","174011545737251",0.00,-3.00,0,294.86,299.37,0.0,0.0,0.000,1201371.6,1201371.6,15339,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209508,201659.00
02/15/2019 00:45,2,0.000,ALERT,211.93,297.26,60.017,1550209504,"201051344001093","174011545737251",0.00,-1.00,0,294.86,298.47,0.0,0.0,0.000,1193708.7,1193708.7,15310,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209510,201660.00
02/15/2019 00:45,2,0.000,ALERT,212.61,299.97,60.012,1550209504,"201051344000458","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7121,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209512,201661.00
02/15/2019 00:45,2,0.000,ALERT,211.70,297.57,60.017,1550209504,"201051344000890","174011545737251",0.00,-2.00,0,295.76,299.97,0.0,0.0,0.000,1197900.9,1197900.9,15286,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209514,201662.00
02/15/2019 00:45,2,0.000,ALERT,212.61,299.37,60.017,1550209504,"201051344000988","174011545737251",0.00,-2.00,0,294.56,300.87,0.0,0.0,0.000,938071.8,938071.8,7473,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209515,201663.00
02/15/2019 00:45,2,0.000,ALERT,212.38,298.47,60.028,1550209504,"201051344000582","174011545737251",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,1177762.4,1177762.4,15257,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209517,201664.00
02/15/2019 00:45,2,0.000,ALERT,212.61,300.57,60.070,1550209504,"201051344000868","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39158,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209519,201665.00
02/15/2019 00:45,2,0.000,ALERT,213.29,300.57,60.022,1550209504,"201051344000576","174011545737251",0.00,-2.50,0,297.57,301.47,0.0,0.0,0.000,1206134.9,1206134.9,11227,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209521,201666.00
02/15/2019 00:45,2,0.000,ALERT,212.83,299.67,60.028,1550209504,"201051344001158","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1182781.8,1182781.8,7456,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209523,201667.00
02/15/2019 00:45,2,0.000,ALERT,211.93,296.96,60.022,1550209504,"201051344000917","174011545737251",0.00,-1.00,0,294.26,298.17,0.0,0.0,0.000,1194720.4,1194720.4,15115,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209525,201668.00
02/15/2019 00:45,2,0.000,ALERT,212.16,296.96,60.022,1550209504,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.17,0.0,0.0,0.000,969377.3,969377.3,15353,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209526,201669.00
02/15/2019 00:45,2,0.000,ALERT,212.16,297.26,60.017,1550209504,"201051344000685","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1198866.3,1198866.3,15336,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209528,201670.00
02/15/2019 00:45,2,0.000,ALERT,211.93,296.66,60.017,1550209504,"201051344000651","174011545737251",0.00,-3.50,0,294.56,298.17,0.0,0.0,0.000,1192610.4,1192610.4,15314,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550209530,201671.00
02/15/2019 00:45,2,0.000,ALERT,212.38,300.57,60.038,1550209504,"201051344000594","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39143,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209532,201672.00
02/15/2019 00:45,2,0.000,ALERT,212.83,299.67,60.028,1550209504,"201051344000469","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1191693.5,1191693.5,7408,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209534,201673.00
02/15/2019 00:45,2,0.000,ALERT,212.16,297.57,60.022,1550209504,"201051344000585","174011545737251",0.00,-2.00,0,294.86,299.07,0.0,0.0,0.000,1207230.7,1207230.7,15371,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209535,201674.00
02/15/2019 00:45,2,0.000,ALERT,213.29,299.67,60.006,1550209504,"201051344000853","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1210011.1,1210011.1,7042,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209537,201675.00
02/15/2019 00:45,2,0.000,ALERT,212.16,297.57,60.038,1550209504,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15287,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209539,201676.00
02/15/2019 00:45,2,0.000,ALERT,212.16,297.57,60.043,1550209504,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,1200254.8,1200254.8,15339,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209541,201677.00
02/15/2019 00:45,2,0.000,ALERT,211.48,297.57,60.022,1550209504,"201051344001135","174011545737251",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,1188389.4,1188389.4,15291,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209543,201678.00
02/15/2019 00:45,2,0.000,ALERT,212.83,300.27,60.028,1550209504,"201051344000983","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1208948.5,1208948.5,7049,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209545,201679.00
02/15/2019 00:45,2,0.000,ALERT,211.93,296.96,60.028,1550209504,"201051344001203","174011545737251",0.00,-2.50,0,294.86,300.27,0.0,0.0,0.000,1197344.6,1197344.6,15328,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209547,201680.00
02/15/2019 00:45,2,0.000,ALERT,211.70,297.57,60.054,1550209504,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1191956.3,1191956.3,15134,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209549,201681.00
02/15/2019 00:45,2,0.000,ALERT,211.48,297.26,60.028,1550209504,"201051344000646","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1186396.2,1186396.2,15299,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550209551,201682.00
02/15/2019 00:45,2,0.000,ALERT,212.83,299.37,60.028,1550209504,"201051344000867","174011545737251",0.00,-1.50,0,296.06,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39193,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209553,201683.00
02/15/2019 00:45,2,0.000,ALERT,213.29,299.37,60.022,1550209504,"201051344000633","174011545737251",0.00,-2.50,0,295.16,300.57,0.0,0.0,0.000,1187330.9,1187330.9,39250,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550209554,201684.00
02/15/2019 00:45,2,0.000,ALERT,211.48,297.26,59.980,1550209504,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1205501.9,1205501.9,15328,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209556,201685.00
02/15/2019 00:45,2,0.000,ALERT,212.61,299.07,60.033,1550209504,"201051344000648","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1198246.7,1198246.7,38781,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209558,201686.00
02/15/2019 00:45,2,0.000,ALERT,213.06,299.67,60.028,1550209504,"201051344000645","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550209560,201687.00
02/15/2019 00:45,2,0.000,ALERT,212.61,300.27,60.006,1550209504,"201051344000569","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1219469.8,1219469.8,6974,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550209562,201688.00
02/15/2019 00:45,2,0.000,ALERT,212.83,299.37,60.022,1550209504,"179051228000119","174011545737251",0.00,-0.50,0,295.46,300.57,0.0,0.0,0.000,7345.4,7345.4,7022,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550209563,201689.00
02/15/2019 01:00,2,0.000,ALERT,212.83,299.97,60.006,1550210404,"201051344000579","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210406,201690.00
02/15/2019 01:00,2,0.000,ALERT,211.70,296.66,60.001,1550210404,"201051344001025","174011545737251",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,1201371.6,1201371.6,15341,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210408,201691.00
02/15/2019 01:00,2,0.000,ALERT,211.93,297.57,59.996,1550210404,"201051344001093","174011545737251",0.00,-1.50,0,295.16,298.77,0.0,0.0,0.000,1193708.7,1193708.7,15312,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210409,201692.00
02/15/2019 01:00,2,0.000,ALERT,212.61,299.37,60.012,1550210404,"201051344000458","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7123,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210411,201693.00
02/15/2019 01:00,2,0.000,ALERT,211.93,298.17,60.001,1550210404,"201051344000890","174011545737251",0.00,-2.00,0,295.76,300.27,0.0,0.0,0.000,1197900.9,1197900.9,15288,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210413,201694.00
02/15/2019 01:00,2,0.000,ALERT,212.38,299.07,59.990,1550210404,"201051344000988","174011545737251",0.00,-2.50,0,295.46,301.17,0.0,0.0,0.000,938071.8,938071.8,7475,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210415,201695.00
02/15/2019 01:00,2,0.000,ALERT,212.61,298.47,59.996,1550210404,"201051344000582","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1177762.4,1177762.4,15259,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210417,201696.00
02/15/2019 01:00,2,0.000,ALERT,212.61,299.97,60.001,1550210404,"201051344000868","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39160,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210419,201697.00
02/15/2019 01:00,2,0.000,ALERT,213.06,299.67,59.996,1550210404,"201051344000576","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11229,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210420,201698.00
02/15/2019 01:00,2,0.000,ALERT,212.61,299.07,59.996,1550210404,"201051344001158","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7458,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210422,201699.00
02/15/2019 01:00,2,0.000,ALERT,212.16,296.96,59.980,1550210404,"201051344000917","174011545737251",0.00,-1.50,0,293.96,298.47,0.0,0.0,0.000,1194720.4,1194720.4,15117,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210424,201700.00
02/15/2019 01:00,2,0.000,ALERT,212.16,296.96,60.033,1550210404,"201051344000417","174011545737251",0.00,-2.50,0,294.86,298.47,0.0,0.0,0.000,969377.3,969377.3,15355,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210426,201701.00
02/15/2019 01:00,2,0.000,ALERT,212.38,297.57,59.990,1550210404,"201051344000685","174011545737251",0.00,-2.50,0,294.86,298.77,0.0,0.0,0.000,1198866.3,1198866.3,15338,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210428,201702.00
02/15/2019 01:00,2,0.000,ALERT,211.93,296.66,59.990,1550210404,"201051344000651","174011545737251",0.00,-4.00,0,294.86,298.47,0.0,0.0,0.000,1192610.4,1192610.4,15316,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210430,201703.00
02/15/2019 01:00,2,0.000,ALERT,212.38,299.67,59.959,1550210404,"201051344000594","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1207408.8,1207408.8,39145,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210431,201704.00
02/15/2019 01:00,2,0.000,ALERT,212.83,299.37,59.996,1550210404,"201051344000469","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7410,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210433,201705.00
