ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 01:00,2,0.000,ALERT,212.16,297.87,59.996,1550210404,"201051344000585","174011545737251",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,1207230.7,1207230.7,15373,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210435,201706.00
02/15/2019 01:00,2,0.000,ALERT,213.29,299.07,59.953,1550210404,"201051344000853","174011545737251",0.00,-3.00,0,297.87,301.47,0.0,0.0,0.000,1210011.1,1210011.1,7044,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210437,201707.00
02/15/2019 01:00,2,0.000,ALERT,212.38,297.87,59.953,1550210404,"201051344001145","174011545737251",0.00,-2.50,0,295.76,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15289,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210439,201708.00
02/15/2019 01:00,2,0.000,ALERT,212.16,297.57,59.990,1550210404,"201051344000438","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1200254.8,1200254.8,15341,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210441,201709.00
02/15/2019 01:00,2,0.000,ALERT,211.70,297.57,59.990,1550210404,"201051344001135","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1188389.4,1188389.4,15293,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210442,201710.00
02/15/2019 01:00,2,0.000,ALERT,212.61,299.37,59.996,1550210404,"201051344000983","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1208948.5,1208948.5,7051,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210444,201711.00
02/15/2019 01:00,2,0.000,ALERT,212.16,297.26,60.028,1550210404,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.57,0.0,0.0,0.000,1197344.6,1197344.6,15330,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210446,201712.00
02/15/2019 01:00,2,0.000,ALERT,212.16,297.87,60.017,1550210404,"201051344001230","174011545737251",0.00,-2.50,0,295.46,299.07,0.0,0.0,0.000,1191956.3,1191956.3,15136,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210448,201713.00
02/15/2019 01:00,2,0.000,ALERT,211.93,297.57,59.990,1550210404,"201051344000646","174011545737251",0.00,-3.00,0,294.86,298.47,0.0,0.0,0.000,1186396.2,1186396.2,15301,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550210450,201714.00
02/15/2019 01:00,2,0.000,ALERT,212.83,298.77,60.001,1550210404,"201051344000867","174011545737251",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39195,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210452,201715.00
02/15/2019 01:00,2,0.000,ALERT,213.29,299.07,59.990,1550210404,"201051344000633","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39252,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210453,201716.00
02/15/2019 01:00,2,0.000,ALERT,211.70,297.57,59.996,1550210404,"201051344000955","174011545737251",0.00,-2.50,0,295.16,298.77,0.0,0.0,0.000,1205501.9,1205501.9,15330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210455,201717.00
02/15/2019 01:00,2,0.000,ALERT,212.83,298.47,59.990,1550210404,"201051344000648","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1198246.7,1198246.7,38783,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210457,201718.00
02/15/2019 01:00,2,0.000,ALERT,213.06,299.37,59.990,1550210404,"201051344000645","174011545737251",0.00,-2.00,0,297.87,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38741,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210459,201719.00
02/15/2019 01:00,2,0.000,ALERT,212.61,299.97,59.990,1550210404,"201051344000569","174011545737251",0.00,-2.50,0,298.77,302.07,0.0,0.0,0.000,1219469.8,1219469.8,6976,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550210461,201720.00
02/15/2019 01:00,2,0.000,ALERT,213.06,299.07,59.990,1550210404,"179051228000119","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,7345.4,7345.4,7024,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550210463,201721.00
02/15/2019 01:15,2,0.000,ALERT,213.29,300.87,60.001,1550211304,"201051344000579","174011545737251",0.00,-2.50,0,287.65,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7410,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211306,201722.00
02/15/2019 01:15,2,0.000,ALERT,212.16,297.26,60.022,1550211304,"201051344001025","174011545737251",0.00,-3.50,0,283.74,299.97,0.0,0.0,0.000,1201371.6,1201371.6,15343,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211308,201723.00
02/15/2019 01:15,2,0.000,ALERT,212.38,298.17,60.012,1550211304,"201051344001093","174011545737251",0.00,-2.00,0,284.34,299.37,0.0,0.0,0.000,1193708.7,1193708.7,15314,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211310,201724.00
02/15/2019 01:15,2,0.000,ALERT,212.83,300.27,60.006,1550211304,"201051344000458","174011545737251",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7125,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211312,201725.00
02/15/2019 01:15,2,0.000,ALERT,212.38,298.47,60.006,1550211304,"201051344000890","174011545737251",0.00,-2.50,0,284.94,300.27,0.0,0.0,0.000,1197900.9,1197900.9,15290,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211314,201726.00
02/15/2019 01:15,2,0.000,ALERT,213.06,300.27,60.006,1550211304,"201051344000988","174011545737251",0.00,-2.50,0,284.64,301.17,0.0,0.0,0.000,938071.8,938071.8,7477,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211315,201727.00
02/15/2019 01:15,2,0.000,ALERT,212.83,299.07,59.959,1550211304,"201051344000582","174011545737251",0.00,-3.50,0,285.24,300.27,0.0,0.0,0.000,1177762.4,1177762.4,15261,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211317,201728.00
02/15/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1550211304,"201051344000868","174011545737251",0.00,-3.00,0,287.35,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39162,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211319,201729.00
02/15/2019 01:15,2,0.000,ALERT,213.74,301.17,60.038,1550211304,"201051344000576","174011545737251",0.00,-3.00,0,287.05,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11231,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211321,201730.00
02/15/2019 01:15,2,0.000,ALERT,213.29,300.27,60.006,1550211304,"201051344001158","174011545737251",0.00,-4.00,0,286.44,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7460,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211323,201731.00
02/15/2019 01:15,2,0.000,ALERT,212.61,297.87,60.006,1550211304,"201051344000917","174011545737251",0.00,-1.50,0,283.14,298.77,0.0,0.0,0.000,1194720.4,1194720.4,15119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211325,201732.00
02/15/2019 01:15,2,0.000,ALERT,212.83,297.87,60.033,1550211304,"201051344000417","174011545737251",0.00,-3.00,0,283.74,298.77,0.0,0.0,0.000,969377.3,969377.3,15357,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211326,201733.00
02/15/2019 01:15,2,0.000,ALERT,212.83,298.17,59.990,1550211304,"201051344000685","174011545737251",0.00,-2.50,0,284.34,299.07,0.0,0.0,0.000,1198866.3,1198866.3,15340,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211328,201734.00
02/15/2019 01:15,2,0.000,ALERT,212.61,297.26,60.006,1550211304,"201051344000651","174011545737251",0.00,-4.00,0,283.74,298.77,0.0,0.0,0.000,1192610.4,1192610.4,15318,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211330,201735.00
02/15/2019 01:15,2,0.000,ALERT,212.83,300.87,60.001,1550211304,"201051344000594","174011545737251",0.00,-3.00,0,286.44,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39147,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211332,201736.00
02/15/2019 01:15,2,0.000,ALERT,213.29,300.57,60.001,1550211304,"201051344000469","174011545737251",0.00,-3.50,0,286.14,301.47,0.0,0.0,0.000,1191693.5,1191693.5,7412,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211334,201737.00
02/15/2019 01:15,2,0.000,ALERT,212.61,298.47,60.001,1550211304,"201051344000585","174011545737251",0.00,-2.50,0,284.04,299.37,0.0,0.0,0.000,1207230.7,1207230.7,15375,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211335,201738.00
02/15/2019 01:15,2,0.000,ALERT,213.74,300.27,60.001,1550211304,"201051344000853","174011545737251",0.00,-3.00,0,286.44,301.77,0.0,0.0,0.000,1210011.1,1210011.1,7046,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211337,201739.00
02/15/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1550211304,"201051344001145","174011545737251",0.00,-3.00,0,284.94,299.97,0.0,0.0,0.000,1206315.7,1206315.7,15291,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211339,201740.00
02/15/2019 01:15,2,0.000,ALERT,212.61,297.87,60.006,1550211304,"201051344000438","174011545737251",0.00,-3.00,0,284.64,299.67,0.0,0.0,0.000,1200254.8,1200254.8,15343,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211341,201741.00
02/15/2019 01:15,2,0.000,ALERT,212.16,298.17,59.985,1550211304,"201051344001135","174011545737251",0.00,-3.00,0,284.34,299.97,0.0,0.0,0.000,1188389.4,1188389.4,15295,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211343,201742.00
02/15/2019 01:15,2,0.000,ALERT,213.29,300.57,60.006,1550211304,"201051344000983","174011545737251",0.00,-2.50,0,286.74,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7053,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211345,201743.00
02/15/2019 01:15,2,0.000,ALERT,212.38,297.87,60.017,1550211304,"201051344001203","174011545737251",0.00,-3.00,0,284.34,300.87,0.0,0.0,0.000,1197344.6,1197344.6,15332,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211347,201744.00
02/15/2019 01:15,2,0.000,ALERT,212.38,298.47,60.012,1550211304,"201051344001230","174011545737251",0.00,-2.50,0,284.64,299.67,0.0,0.0,0.000,1191956.3,1191956.3,15138,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550211349,201745.00
02/15/2019 01:15,2,0.000,ALERT,212.16,297.87,60.001,1550211304,"201051344000646","174011545737251",0.00,-3.00,0,283.74,299.07,0.0,0.0,0.000,1186396.2,1186396.2,15303,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211351,201746.00
02/15/2019 01:15,2,0.000,ALERT,213.51,299.67,60.006,1550211304,"201051344000867","174011545737251",0.00,-2.00,0,285.84,301.77,0.0,0.0,0.000,1188389.1,1188389.1,39197,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211352,201747.00
02/15/2019 01:15,2,0.000,ALERT,213.96,300.27,60.017,1550211304,"201051344000633","174011545737251",0.00,-3.00,0,285.24,301.17,0.0,0.0,0.000,1187330.9,1187330.9,39254,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211354,201748.00
02/15/2019 01:15,2,0.000,ALERT,212.16,298.17,60.006,1550211304,"201051344000955","174011545737251",0.00,-3.00,0,284.04,299.07,0.0,0.0,0.000,1205501.9,1205501.9,15332,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211356,201749.00
02/15/2019 01:15,2,0.000,ALERT,213.29,299.67,60.012,1550211304,"201051344000648","174011545737251",0.00,-4.00,0,286.14,301.47,0.0,0.0,0.000,1198246.7,1198246.7,38785,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211358,201750.00
02/15/2019 01:15,2,0.000,ALERT,213.74,300.27,60.022,1550211304,"201051344000645","174011545737251",0.00,-2.50,0,286.74,301.47,0.0,0.0,0.000,1203174.0,1203174.0,38743,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211360,201751.00
02/15/2019 01:15,2,0.000,ALERT,213.29,300.87,60.012,1550211304,"201051344000569","174011545737251",0.00,-3.00,0,287.35,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6978,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550211361,201752.00
02/15/2019 01:15,2,0.000,ALERT,213.74,299.97,60.022,1550211304,"179051228000119","174011545737251",0.00,-1.00,0,285.84,301.17,0.0,0.0,0.000,7345.4,7345.4,7026,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550211363,201753.00
02/15/2019 01:30,2,0.000,ALERT,213.29,300.87,60.043,1550212204,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7412,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212207,201754.00
02/15/2019 01:30,2,0.000,ALERT,212.16,297.57,60.017,1550212204,"201051344001025","174011545737251",0.00,-4.00,0,295.46,300.27,0.0,0.0,0.000,1201371.6,1201371.6,15345,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212208,201755.00
02/15/2019 01:30,2,0.000,ALERT,212.38,298.47,59.996,1550212204,"201051344001093","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1193708.7,1193708.7,15316,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212210,201756.00
02/15/2019 01:30,2,0.000,ALERT,213.06,300.27,60.022,1550212204,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7127,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212212,201757.00
02/15/2019 01:30,2,0.000,ALERT,212.16,298.77,60.033,1550212204,"201051344000890","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15292,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212214,201758.00
02/15/2019 01:30,2,0.000,ALERT,213.06,300.57,60.022,1550212204,"201051344000988","174011545737251",0.00,-3.00,0,295.46,301.77,0.0,0.0,0.000,938071.8,938071.8,7479,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212216,201759.00
02/15/2019 01:30,2,0.000,ALERT,212.83,299.37,60.049,1550212204,"201051344000582","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15263,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212218,201760.00
02/15/2019 01:30,2,0.000,ALERT,213.06,300.87,60.033,1550212204,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39164,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212219,201761.00
02/15/2019 01:30,2,0.000,ALERT,213.74,300.87,60.033,1550212204,"201051344000576","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11233,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212221,201762.00
02/15/2019 01:30,2,0.000,ALERT,213.29,300.27,60.022,1550212204,"201051344001158","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1182781.8,1182781.8,7462,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212223,201763.00
02/15/2019 01:30,2,0.000,ALERT,212.61,298.17,60.017,1550212204,"201051344000917","174011545737251",0.00,-1.50,0,294.86,299.07,0.0,0.0,0.000,1194720.4,1194720.4,15121,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212225,201764.00
02/15/2019 01:30,2,0.000,ALERT,212.83,298.17,60.001,1550212204,"201051344000417","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,969377.3,969377.3,15359,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212227,201765.00
02/15/2019 01:30,2,0.000,ALERT,212.83,298.77,60.022,1550212204,"201051344000685","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1198866.3,1198866.3,15342,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212228,201766.00
02/15/2019 01:30,2,0.000,ALERT,212.61,297.87,60.022,1550212204,"201051344000651","174011545737251",0.00,-5.00,0,295.46,299.07,0.0,0.0,0.000,1192610.4,1192610.4,15320,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212230,201767.00
02/15/2019 01:30,2,0.000,ALERT,212.83,300.87,60.006,1550212204,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1207408.8,1207408.8,39149,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212232,201768.00
02/15/2019 01:30,2,0.000,ALERT,213.29,300.27,60.017,1550212204,"201051344000469","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1191693.5,1191693.5,7414,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212234,201769.00
02/15/2019 01:30,2,0.000,ALERT,212.61,298.77,60.033,1550212204,"201051344000585","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15377,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212236,201770.00
02/15/2019 01:30,2,0.000,ALERT,213.74,300.27,60.022,1550212204,"201051344000853","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7048,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212238,201771.00
02/15/2019 01:30,2,0.000,ALERT,212.83,298.77,60.022,1550212204,"201051344001145","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1206315.7,1206315.7,15293,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212240,201772.00
02/15/2019 01:30,2,0.000,ALERT,212.16,297.87,60.022,1550212204,"201051344000438","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1200254.8,1200254.8,15345,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212242,201773.00
02/15/2019 01:30,2,0.000,ALERT,212.16,298.47,60.022,1550212204,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15297,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212243,201774.00
02/15/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1550212204,"201051344000983","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7055,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212245,201775.00
02/15/2019 01:30,2,0.000,ALERT,212.38,297.87,60.054,1550212204,"201051344001203","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1197344.6,1197344.6,15334,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212247,201776.00
02/15/2019 01:30,2,0.000,ALERT,212.38,298.77,60.012,1550212204,"201051344001230","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15140,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212249,201777.00
02/15/2019 01:30,2,0.000,ALERT,212.16,298.47,60.012,1550212204,"201051344000646","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15305,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212251,201778.00
02/15/2019 01:30,2,0.000,ALERT,213.51,299.67,60.012,1550212204,"201051344000867","174011545737251",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212252,201779.00
02/15/2019 01:30,2,0.000,ALERT,213.74,299.97,60.022,1550212204,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1187330.9,1187330.9,39256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212254,201780.00
02/15/2019 01:30,2,0.000,ALERT,212.16,298.47,60.059,1550212204,"201051344000955","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1205501.9,1205501.9,15334,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212256,201781.00
02/15/2019 01:30,2,0.000,ALERT,213.29,299.67,60.022,1550212204,"201051344000648","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38787,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550212258,201782.00
02/15/2019 01:30,2,0.000,ALERT,213.74,300.27,60.022,1550212204,"201051344000645","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38745,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212260,201783.00
02/15/2019 01:30,2,0.000,ALERT,213.06,300.87,60.017,1550212204,"201051344000569","174011545737251",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,1219469.8,1219469.8,6980,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550212262,201784.00
02/15/2019 01:30,2,0.000,ALERT,213.51,299.97,60.038,1550212204,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,7345.4,7345.4,7028,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550212263,201785.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.87,60.033,1550213105,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7414,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213107,201786.00
02/15/2019 01:45,2,0.000,ALERT,212.16,297.57,60.049,1550213105,"201051344001025","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15347,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213109,201787.00
02/15/2019 01:45,2,0.000,ALERT,212.38,298.17,60.081,1550213105,"201051344001093","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15318,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213110,201788.00
02/15/2019 01:45,2,0.000,ALERT,212.83,300.27,60.038,1550213105,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7129,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213112,201789.00
02/15/2019 01:45,2,0.000,ALERT,212.16,298.47,60.033,1550213105,"201051344000890","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15294,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213114,201790.00
02/15/2019 01:45,2,0.000,ALERT,212.83,299.97,60.028,1550213105,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,938071.8,938071.8,7481,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213116,201791.00
02/15/2019 01:45,2,0.000,ALERT,212.83,299.37,60.038,1550213105,"201051344000582","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15265,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213118,201792.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.87,60.038,1550213105,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1189649.7,1189649.7,39166,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213119,201793.00
02/15/2019 01:45,2,0.000,ALERT,213.51,300.87,60.033,1550213105,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1206134.9,1206134.9,11235,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213121,201794.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.27,60.001,1550213105,"201051344001158","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1182781.8,1182781.8,7464,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213123,201795.00
02/15/2019 01:45,2,0.000,ALERT,212.61,297.87,60.033,1550213105,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15123,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213125,201796.00
02/15/2019 01:45,2,0.000,ALERT,212.61,297.87,60.028,1550213105,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,969377.3,969377.3,15361,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213127,201797.00
02/15/2019 01:45,2,0.000,ALERT,212.61,298.17,60.033,1550213105,"201051344000685","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1198866.3,1198866.3,15344,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213128,201798.00
02/15/2019 01:45,2,0.000,ALERT,212.38,297.57,59.990,1550213105,"201051344000651","174011545737251",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15322,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213130,201799.00
02/15/2019 01:45,2,0.000,ALERT,212.61,300.57,60.059,1550213105,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39151,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213132,201800.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.27,60.028,1550213105,"201051344000469","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7416,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213134,201801.00
02/15/2019 01:45,2,0.000,ALERT,212.61,298.47,60.028,1550213105,"201051344000585","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15379,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213136,201802.00
02/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.028,1550213105,"201051344000853","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7050,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213138,201803.00
02/15/2019 01:45,2,0.000,ALERT,212.61,298.47,60.028,1550213105,"201051344001145","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15295,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213140,201804.00
02/15/2019 01:45,2,0.000,ALERT,212.38,298.17,60.017,1550213105,"201051344000438","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15347,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213142,201805.00
02/15/2019 01:45,2,0.000,ALERT,211.93,298.17,60.022,1550213105,"201051344001135","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1188389.4,1188389.4,15299,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213143,201806.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.27,60.065,1550213105,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7057,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213145,201807.00
02/15/2019 01:45,2,0.000,ALERT,212.38,297.57,60.033,1550213105,"201051344001203","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15336,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213147,201808.00
02/15/2019 01:45,2,0.000,ALERT,212.38,298.77,60.022,1550213105,"201051344001230","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1191956.3,1191956.3,15142,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213149,201809.00
02/15/2019 01:45,2,0.000,ALERT,212.16,298.17,60.022,1550213105,"201051344000646","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15307,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213151,201810.00
02/15/2019 01:45,2,0.000,ALERT,213.29,299.37,60.054,1550213105,"201051344000867","174011545737251",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39201,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213153,201811.00
02/15/2019 01:45,2,0.000,ALERT,213.74,299.97,60.028,1550213105,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1187330.9,1187330.9,39258,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213155,201812.00
02/15/2019 01:45,2,0.000,ALERT,211.93,298.17,60.028,1550213105,"201051344000955","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15336,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213156,201813.00
02/15/2019 01:45,2,0.000,ALERT,213.06,299.37,60.033,1550213105,"201051344000648","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38789,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213158,201814.00
02/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.033,1550213105,"201051344000645","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38747,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550213160,201815.00
02/15/2019 01:45,2,0.000,ALERT,213.06,300.57,60.012,1550213105,"201051344000569","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6982,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550213162,201816.00
02/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.012,1550213105,"179051228000119","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,7345.4,7345.4,7030,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550213164,201817.00
02/15/2019 02:00,2,0.000,ALERT,213.29,301.17,60.033,1550214004,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7416,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214006,201818.00
02/15/2019 02:00,2,0.000,ALERT,211.70,296.96,60.028,1550214004,"201051344001025","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1201371.6,1201371.6,15349,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214008,201819.00
02/15/2019 02:00,2,0.000,ALERT,211.93,297.87,60.017,1550214004,"201051344001093","174011545737251",0.00,-2.50,0,296.36,299.37,0.0,0.0,0.000,1193708.7,1193708.7,15320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214010,201820.00
02/15/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1550214004,"201051344000458","174011545737251",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7131,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214012,201821.00
02/15/2019 02:00,2,0.000,ALERT,211.93,297.87,60.028,1550214004,"201051344000890","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15296,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214014,201822.00
02/15/2019 02:00,2,0.000,ALERT,213.06,300.27,60.033,1550214004,"201051344000988","174011545737251",0.00,-3.00,0,295.46,301.47,0.0,0.0,0.000,938071.8,938071.8,7483,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214016,201823.00
02/15/2019 02:00,2,0.000,ALERT,212.61,298.47,60.022,1550214004,"201051344000582","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15267,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214017,201824.00
02/15/2019 02:00,2,0.000,ALERT,213.06,300.87,60.070,1550214004,"201051344000868","174011545737251",0.00,-3.50,0,298.77,302.37,0.0,0.0,0.000,1189649.7,1189649.7,39168,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214019,201825.00
02/15/2019 02:00,2,0.000,ALERT,213.74,301.17,60.022,1550214004,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1206134.9,1206134.9,11237,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214021,201826.00
02/15/2019 02:00,2,0.000,ALERT,213.29,300.27,60.028,1550214004,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1182781.8,1182781.8,7466,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214023,201827.00
02/15/2019 02:00,2,0.000,ALERT,212.38,297.57,60.022,1550214004,"201051344000917","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15125,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214025,201828.00
02/15/2019 02:00,2,0.000,ALERT,212.38,297.26,60.028,1550214004,"201051344000417","174011545737251",0.00,-3.50,0,295.76,299.37,0.0,0.0,0.000,969377.3,969377.3,15363,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214027,201829.00
02/15/2019 02:00,2,0.000,ALERT,212.16,297.57,60.054,1550214004,"201051344000685","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15346,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214029,201830.00
02/15/2019 02:00,2,0.000,ALERT,212.16,296.96,60.028,1550214004,"201051344000651","174011545737251",0.00,-5.00,0,295.76,299.07,0.0,0.0,0.000,1192610.4,1192610.4,15324,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214030,201831.00
02/15/2019 02:00,2,0.000,ALERT,212.83,300.87,60.022,1550214004,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39153,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214032,201832.00
02/15/2019 02:00,2,0.000,ALERT,213.29,300.57,60.028,1550214004,"201051344000469","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1191693.5,1191693.5,7418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214034,201833.00
02/15/2019 02:00,2,0.000,ALERT,212.16,297.87,60.028,1550214004,"201051344000585","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15381,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214036,201834.00
02/15/2019 02:00,2,0.000,ALERT,213.74,300.27,60.022,1550214004,"201051344000853","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7052,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214038,201835.00
02/15/2019 02:00,2,0.000,ALERT,212.38,298.17,60.028,1550214004,"201051344001145","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15297,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214040,201836.00
02/15/2019 02:00,2,0.000,ALERT,212.16,297.87,60.022,1550214004,"201051344000438","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15349,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214042,201837.00
02/15/2019 02:00,2,0.000,ALERT,211.70,297.57,60.022,1550214004,"201051344001135","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1188389.4,1188389.4,15301,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214044,201838.00
02/15/2019 02:00,2,0.000,ALERT,213.06,300.57,60.022,1550214004,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7059,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214045,201839.00
02/15/2019 02:00,2,0.000,ALERT,212.16,297.26,60.017,1550214004,"201051344001203","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1197344.6,1197344.6,15338,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214047,201840.00
02/15/2019 02:00,2,0.000,ALERT,211.93,297.87,60.017,1550214004,"201051344001230","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15144,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214049,201841.00
02/15/2019 02:00,2,0.000,ALERT,211.93,297.57,60.065,1550214004,"201051344000646","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15309,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214051,201842.00
02/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.022,1550214004,"201051344000867","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39203,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214053,201843.00
02/15/2019 02:00,2,0.000,ALERT,213.74,299.97,59.996,1550214004,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1187330.9,1187330.9,39260,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214054,201844.00
02/15/2019 02:00,2,0.000,ALERT,211.70,297.87,60.017,1550214004,"201051344000955","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15338,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214056,201845.00
02/15/2019 02:00,2,0.000,ALERT,213.29,299.67,60.017,1550214004,"201051344000648","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214058,201846.00
02/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.017,1550214004,"201051344000645","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38749,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214060,201847.00
02/15/2019 02:00,2,0.000,ALERT,213.06,300.87,60.012,1550214004,"201051344000569","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6984,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214062,201848.00
02/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.006,1550214004,"179051228000119","174011545737251",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,7345.4,7345.4,7032,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550214063,201849.00
