ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 02:15,2,0.000,ALERT,213.29,300.87,60.028,1550214904,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7418,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214906,201850.00
02/15/2019 02:15,2,0.000,ALERT,212.38,298.17,60.017,1550214904,"201051344001025","174011545737251",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15351,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214908,201851.00
02/15/2019 02:15,2,0.000,ALERT,212.61,298.77,60.033,1550214904,"201051344001093","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15322,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214910,201852.00
02/15/2019 02:15,2,0.000,ALERT,213.06,300.27,60.022,1550214904,"201051344000458","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7133,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214912,201853.00
02/15/2019 02:15,2,0.000,ALERT,212.38,299.07,60.033,1550214904,"201051344000890","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15298,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214914,201854.00
02/15/2019 02:15,2,0.000,ALERT,213.06,299.97,60.059,1550214904,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,938071.8,938071.8,7485,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214916,201855.00
02/15/2019 02:15,2,0.000,ALERT,213.06,299.67,60.043,1550214904,"201051344000582","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15269,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214917,201856.00
02/15/2019 02:15,2,0.000,ALERT,213.06,300.87,60.043,1550214904,"201051344000868","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39170,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214919,201857.00
02/15/2019 02:15,2,0.000,ALERT,213.74,300.87,60.038,1550214904,"201051344000576","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11239,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214921,201858.00
02/15/2019 02:15,2,0.000,ALERT,213.29,300.27,60.043,1550214904,"201051344001158","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7468,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214923,201859.00
02/15/2019 02:15,2,0.000,ALERT,212.61,298.17,60.043,1550214904,"201051344000917","174011545737251",0.00,-2.50,0,294.86,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15127,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214925,201860.00
02/15/2019 02:15,2,0.000,ALERT,212.61,298.17,60.038,1550214904,"201051344000417","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,969377.3,969377.3,15365,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214927,201861.00
02/15/2019 02:15,2,0.000,ALERT,212.83,298.47,60.043,1550214904,"201051344000685","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15348,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214928,201862.00
02/15/2019 02:15,2,0.000,ALERT,212.61,297.87,60.001,1550214904,"201051344000651","174011545737251",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15326,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214930,201863.00
02/15/2019 02:15,2,0.000,ALERT,212.83,300.57,60.043,1550214904,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39155,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214932,201864.00
02/15/2019 02:15,2,0.000,ALERT,213.29,300.57,60.038,1550214904,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7420,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214934,201865.00
02/15/2019 02:15,2,0.000,ALERT,212.83,299.07,60.065,1550214904,"201051344000585","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214936,201866.00
02/15/2019 02:15,2,0.000,ALERT,213.74,300.27,60.038,1550214904,"201051344000853","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7054,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214938,201867.00
02/15/2019 02:15,2,0.000,ALERT,212.83,299.07,60.038,1550214904,"201051344001145","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15299,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214940,201868.00
02/15/2019 02:15,2,0.000,ALERT,212.61,298.77,60.038,1550214904,"201051344000438","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15351,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214942,201869.00
02/15/2019 02:15,2,0.000,ALERT,212.38,298.77,60.043,1550214904,"201051344001135","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15303,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214944,201870.00
02/15/2019 02:15,2,0.000,ALERT,213.29,300.57,60.038,1550214904,"201051344000983","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1208948.5,1208948.5,7061,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214946,201871.00
02/15/2019 02:15,2,0.000,ALERT,212.61,298.17,60.043,1550214904,"201051344001203","174011545737251",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15340,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214947,201872.00
02/15/2019 02:15,2,0.000,ALERT,212.61,299.07,60.038,1550214904,"201051344001230","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1191956.3,1191956.3,15146,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214949,201873.00
02/15/2019 02:15,2,0.000,ALERT,212.16,298.17,60.054,1550214904,"201051344000646","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15311,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214951,201874.00
02/15/2019 02:15,2,0.000,ALERT,213.51,299.97,60.065,1550214904,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214953,201875.00
02/15/2019 02:15,2,0.000,ALERT,213.96,299.97,60.033,1550214904,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39262,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214955,201876.00
02/15/2019 02:15,2,0.000,ALERT,211.93,298.47,60.043,1550214904,"201051344000955","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15340,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214956,201877.00
02/15/2019 02:15,2,0.000,ALERT,213.29,299.67,60.070,1550214904,"201051344000648","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550214958,201878.00
02/15/2019 02:15,2,0.000,ALERT,213.51,300.27,60.043,1550214904,"201051344000645","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38751,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214960,201879.00
02/15/2019 02:15,2,0.000,ALERT,213.29,300.87,60.049,1550214904,"201051344000569","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1219469.8,1219469.8,6986,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550214962,201880.00
02/15/2019 02:15,2,0.000,ALERT,213.74,299.97,60.043,1550214904,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,7345.4,7345.4,7034,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550214964,201881.00
02/15/2019 02:30,2,0.000,ALERT,213.06,301.47,60.033,1550215804,"201051344000579","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7420,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215806,201882.00
02/15/2019 02:30,2,0.000,ALERT,212.16,297.57,60.033,1550215804,"201051344001025","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1201371.6,1201371.6,15353,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215808,201883.00
02/15/2019 02:30,2,0.000,ALERT,212.38,298.17,60.028,1550215804,"201051344001093","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15324,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215810,201884.00
02/15/2019 02:30,2,0.000,ALERT,212.83,300.27,60.065,1550215804,"201051344000458","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7135,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215812,201885.00
02/15/2019 02:30,2,0.000,ALERT,212.16,298.47,60.038,1550215804,"201051344000890","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1197900.9,1197900.9,15300,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215814,201886.00
02/15/2019 02:30,2,0.000,ALERT,213.06,300.27,60.038,1550215804,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,938071.8,938071.8,7487,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215816,201887.00
02/15/2019 02:30,2,0.000,ALERT,212.83,299.07,60.038,1550215804,"201051344000582","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1177762.4,1177762.4,15271,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215817,201888.00
02/15/2019 02:30,2,0.000,ALERT,213.06,300.87,60.038,1550215804,"201051344000868","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39172,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215819,201889.00
02/15/2019 02:30,2,0.000,ALERT,213.74,300.87,60.043,1550215804,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1206134.9,1206134.9,11241,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215821,201890.00
02/15/2019 02:30,2,0.000,ALERT,213.06,300.27,60.022,1550215804,"201051344001158","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1182781.8,1182781.8,7470,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215823,201891.00
02/15/2019 02:30,2,0.000,ALERT,212.61,297.87,60.028,1550215804,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15129,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215825,201892.00
02/15/2019 02:30,2,0.000,ALERT,212.61,297.57,60.022,1550215804,"201051344000417","174011545737251",0.00,-3.50,0,296.36,299.67,0.0,0.0,0.000,969377.3,969377.3,15367,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215827,201893.00
02/15/2019 02:30,2,0.000,ALERT,212.61,298.17,59.985,1550215804,"201051344000685","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1198866.3,1198866.3,15350,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215829,201894.00
02/15/2019 02:30,2,0.000,ALERT,212.38,297.26,59.990,1550215804,"201051344000651","174011545737251",0.00,-5.00,0,296.06,299.67,0.0,0.0,0.000,1192610.4,1192610.4,15328,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215830,201895.00
02/15/2019 02:30,2,0.000,ALERT,212.61,300.87,60.028,1550215804,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39157,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215832,201896.00
02/15/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1550215804,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7422,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215834,201897.00
02/15/2019 02:30,2,0.000,ALERT,212.61,298.47,60.028,1550215804,"201051344000585","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1207230.7,1207230.7,15385,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215836,201898.00
02/15/2019 02:30,2,0.000,ALERT,213.74,299.97,60.028,1550215804,"201051344000853","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7056,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215838,201899.00
02/15/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1550215804,"201051344001145","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1206315.7,1206315.7,15301,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215840,201900.00
02/15/2019 02:30,2,0.000,ALERT,212.61,298.17,60.038,1550215804,"201051344000438","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1200254.8,1200254.8,15353,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215842,201901.00
02/15/2019 02:30,2,0.000,ALERT,211.93,298.17,60.028,1550215804,"201051344001135","174011545737251",0.00,-3.50,0,296.96,300.87,0.0,0.0,0.000,1188389.4,1188389.4,15305,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215843,201902.00
02/15/2019 02:30,2,0.000,ALERT,213.06,300.57,60.028,1550215804,"201051344000983","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215845,201903.00
02/15/2019 02:30,2,0.000,ALERT,212.38,297.87,60.028,1550215804,"201051344001203","174011545737251",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,1197344.6,1197344.6,15342,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215847,201904.00
02/15/2019 02:30,2,0.000,ALERT,212.16,298.17,60.033,1550215804,"201051344001230","174011545737251",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,1191956.3,1191956.3,15148,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215849,201905.00
02/15/2019 02:30,2,0.000,ALERT,211.93,297.87,60.054,1550215804,"201051344000646","174011545737251",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,1186396.2,1186396.2,15313,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215851,201906.00
02/15/2019 02:30,2,0.000,ALERT,213.29,299.67,60.038,1550215804,"201051344000867","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39207,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215853,201907.00
02/15/2019 02:30,2,0.000,ALERT,213.74,299.97,60.017,1550215804,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1187330.9,1187330.9,39264,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550215854,201908.00
02/15/2019 02:30,2,0.000,ALERT,211.93,298.17,60.033,1550215804,"201051344000955","174011545737251",0.00,-3.50,0,296.66,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15342,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215856,201909.00
02/15/2019 02:30,2,0.000,ALERT,213.06,299.67,60.059,1550215804,"201051344000648","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38795,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215858,201910.00
02/15/2019 02:30,2,0.000,ALERT,213.29,299.97,60.033,1550215804,"201051344000645","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38753,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215860,201911.00
02/15/2019 02:30,2,0.000,ALERT,213.06,300.57,60.033,1550215804,"201051344000569","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6988,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550215862,201912.00
02/15/2019 02:30,2,0.000,ALERT,213.51,299.97,60.028,1550215804,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.17,0.0,0.0,0.000,7345.4,7345.4,7036,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550215863,201913.00
02/15/2019 02:45,2,0.000,ALERT,213.06,300.87,60.022,1550216704,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1216684.1,1216684.1,7422,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216706,201914.00
02/15/2019 02:45,2,0.000,ALERT,212.38,297.87,59.985,1550216704,"201051344001025","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15355,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216708,201915.00
02/15/2019 02:45,2,0.000,ALERT,212.61,298.47,60.028,1550216704,"201051344001093","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1193708.7,1193708.7,15326,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216710,201916.00
02/15/2019 02:45,2,0.000,ALERT,212.83,300.27,60.022,1550216704,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1204280.1,1204280.1,7137,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216712,201917.00
02/15/2019 02:45,2,0.000,ALERT,212.38,299.07,60.022,1550216704,"201051344000890","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15302,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216714,201918.00
02/15/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1550216704,"201051344000988","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,938071.8,938071.8,7489,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216715,201919.00
02/15/2019 02:45,2,0.000,ALERT,212.83,299.67,60.028,1550216704,"201051344000582","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15273,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216717,201920.00
02/15/2019 02:45,2,0.000,ALERT,213.06,300.87,60.022,1550216704,"201051344000868","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39174,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216719,201921.00
02/15/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1550216704,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11243,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216721,201922.00
02/15/2019 02:45,2,0.000,ALERT,213.06,299.97,60.022,1550216704,"201051344001158","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7472,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216723,201923.00
02/15/2019 02:45,2,0.000,ALERT,212.83,298.17,60.028,1550216704,"201051344000917","174011545737251",0.00,-2.00,0,295.16,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15131,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216725,201924.00
02/15/2019 02:45,2,0.000,ALERT,212.83,297.87,60.022,1550216704,"201051344000417","174011545737251",0.00,-3.50,0,296.06,299.37,0.0,0.0,0.000,969377.3,969377.3,15369,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216727,201925.00
02/15/2019 02:45,2,0.000,ALERT,212.83,298.77,60.028,1550216704,"201051344000685","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15352,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216729,201926.00
02/15/2019 02:45,2,0.000,ALERT,212.61,297.87,60.022,1550216704,"201051344000651","174011545737251",0.00,-5.00,0,295.76,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15330,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216730,201927.00
02/15/2019 02:45,2,0.000,ALERT,212.83,301.17,60.043,1550216704,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1207408.8,1207408.8,39159,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216732,201928.00
02/15/2019 02:45,2,0.000,ALERT,213.29,300.57,60.022,1550216704,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7424,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216734,201929.00
02/15/2019 02:45,2,0.000,ALERT,212.61,298.77,60.017,1550216704,"201051344000585","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15387,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216736,201930.00
02/15/2019 02:45,2,0.000,ALERT,213.74,300.27,60.022,1550216704,"201051344000853","174011545737251",0.00,-3.50,0,298.17,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7058,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216738,201931.00
02/15/2019 02:45,2,0.000,ALERT,212.83,298.77,60.022,1550216704,"201051344001145","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15303,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216740,201932.00
02/15/2019 02:45,2,0.000,ALERT,212.61,298.47,59.980,1550216704,"201051344000438","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15355,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216742,201933.00
02/15/2019 02:45,2,0.000,ALERT,212.16,298.17,60.012,1550216704,"201051344001135","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15307,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216743,201934.00
02/15/2019 02:45,2,0.000,ALERT,212.83,299.97,60.012,1550216704,"201051344000983","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7065,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216745,201935.00
02/15/2019 02:45,2,0.000,ALERT,212.38,297.87,60.001,1550216704,"201051344001203","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15344,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216747,201936.00
02/15/2019 02:45,2,0.000,ALERT,212.38,298.77,60.012,1550216704,"201051344001230","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15150,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550216749,201937.00
02/15/2019 02:45,2,0.000,ALERT,211.93,298.17,59.990,1550216704,"201051344000646","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15315,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216751,201938.00
02/15/2019 02:45,2,0.000,ALERT,213.51,299.97,60.001,1550216704,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1188389.1,1188389.1,39209,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216753,201939.00
02/15/2019 02:45,2,0.000,ALERT,213.74,299.97,60.012,1550216704,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39266,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216754,201940.00
02/15/2019 02:45,2,0.000,ALERT,211.93,298.47,59.985,1550216704,"201051344000955","174011545737251",0.00,-3.00,0,296.36,299.67,0.0,0.0,0.000,1205501.9,1205501.9,15344,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216756,201941.00
02/15/2019 02:45,2,0.000,ALERT,213.06,299.67,60.022,1550216704,"201051344000648","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38797,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216758,201942.00
02/15/2019 02:45,2,0.000,ALERT,213.51,299.97,60.049,1550216704,"201051344000645","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1203174.0,1203174.0,38755,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216760,201943.00
02/15/2019 02:45,2,0.000,ALERT,213.06,300.87,60.022,1550216704,"201051344000569","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1219469.8,1219469.8,6990,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550216762,201944.00
02/15/2019 02:45,2,0.000,ALERT,213.51,299.97,60.017,1550216704,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,7345.4,7345.4,7038,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550216763,201945.00
02/15/2019 03:00,2,0.000,ALERT,213.29,301.47,60.022,1550217604,"201051344000579","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1216684.1,1216684.1,7424,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217606,201946.00
02/15/2019 03:00,2,0.000,ALERT,212.38,297.57,60.012,1550217604,"201051344001025","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1201371.6,1201371.6,15357,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217608,201947.00
02/15/2019 03:00,2,0.000,ALERT,212.61,298.17,60.017,1550217604,"201051344001093","174011545737251",0.00,-2.00,0,296.66,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15328,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217610,201948.00
02/15/2019 03:00,2,0.000,ALERT,213.29,300.57,60.012,1550217604,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,1204280.1,1204280.1,7139,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217611,201949.00
02/15/2019 03:00,2,0.000,ALERT,212.38,298.77,60.006,1550217604,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15304,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217613,201950.00
02/15/2019 03:00,2,0.000,ALERT,213.06,300.57,60.022,1550217604,"201051344000988","174011545737251",0.00,-2.50,0,295.76,302.07,0.0,0.0,0.000,938071.8,938071.8,7491,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217615,201951.00
02/15/2019 03:00,2,0.000,ALERT,213.06,299.37,59.969,1550217604,"201051344000582","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15275,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217617,201952.00
02/15/2019 03:00,2,0.000,ALERT,213.29,301.17,60.006,1550217604,"201051344000868","174011545737251",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,1189649.7,1189649.7,39176,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217619,201953.00
02/15/2019 03:00,2,0.000,ALERT,213.74,301.47,60.033,1550217604,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1206134.9,1206134.9,11245,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217620,201954.00
02/15/2019 03:00,2,0.000,ALERT,213.29,300.57,59.990,1550217604,"201051344001158","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1182781.8,1182781.8,7474,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217622,201955.00
02/15/2019 03:00,2,0.000,ALERT,212.83,297.87,59.990,1550217604,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15133,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217624,201956.00
02/15/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1550217604,"201051344000417","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,969377.3,969377.3,15371,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217626,201957.00
02/15/2019 03:00,2,0.000,ALERT,213.06,298.47,59.969,1550217604,"201051344000685","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15354,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217628,201958.00
02/15/2019 03:00,2,0.000,ALERT,212.61,297.57,60.006,1550217604,"201051344000651","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1192610.4,1192610.4,15332,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217629,201959.00
02/15/2019 03:00,2,0.000,ALERT,212.83,301.17,60.001,1550217604,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1207408.8,1207408.8,39161,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217631,201960.00
02/15/2019 03:00,2,0.000,ALERT,213.29,300.57,60.006,1550217604,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1191693.5,1191693.5,7426,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217633,201961.00
02/15/2019 03:00,2,0.000,ALERT,212.83,298.77,60.012,1550217604,"201051344000585","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1207230.7,1207230.7,15389,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217635,201962.00
02/15/2019 03:00,2,0.000,ALERT,213.96,300.57,60.012,1550217604,"201051344000853","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7060,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217637,201963.00
02/15/2019 03:00,2,0.000,ALERT,212.83,298.47,59.996,1550217604,"201051344001145","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15305,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217639,201964.00
02/15/2019 03:00,2,0.000,ALERT,212.83,298.47,60.012,1550217604,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15357,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217641,201965.00
02/15/2019 03:00,2,0.000,ALERT,212.16,298.17,59.964,1550217604,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15309,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217643,201966.00
02/15/2019 03:00,2,0.000,ALERT,213.29,300.87,60.012,1550217604,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7067,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217644,201967.00
02/15/2019 03:00,2,0.000,ALERT,212.61,297.87,60.017,1550217604,"201051344001203","174011545737251",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15346,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217646,201968.00
02/15/2019 03:00,2,0.000,ALERT,212.61,298.47,60.043,1550217604,"201051344001230","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15152,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217648,201969.00
02/15/2019 03:00,2,0.000,ALERT,212.38,298.47,59.985,1550217604,"201051344000646","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15317,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217650,201970.00
02/15/2019 03:00,2,0.000,ALERT,213.51,300.27,60.022,1550217604,"201051344000867","174011545737251",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,1188389.1,1188389.1,39211,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217652,201971.00
02/15/2019 03:00,2,0.000,ALERT,213.96,300.57,60.059,1550217604,"201051344000633","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1187330.9,1187330.9,39268,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217654,201972.00
02/15/2019 03:00,2,0.000,ALERT,212.16,298.47,60.028,1550217604,"201051344000955","174011545737251",0.00,-2.50,0,296.66,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15346,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217655,201973.00
02/15/2019 03:00,2,0.000,ALERT,213.51,299.97,60.022,1550217604,"201051344000648","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38799,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550217657,201974.00
02/15/2019 03:00,2,0.000,ALERT,213.74,300.57,60.038,1550217604,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1203174.0,1203174.0,38757,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217659,201975.00
02/15/2019 03:00,2,0.000,ALERT,213.29,301.17,60.028,1550217604,"201051344000569","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1219469.8,1219469.8,6992,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550217661,201976.00
02/15/2019 03:00,2,0.000,ALERT,213.51,300.27,60.022,1550217604,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,7345.4,7345.4,7040,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550217663,201977.00
02/15/2019 03:15,2,0.000,ALERT,213.29,301.17,60.017,1550218504,"201051344000579","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1216684.1,1216684.1,7426,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218506,201978.00
02/15/2019 03:15,2,0.000,ALERT,212.61,297.57,59.990,1550218504,"201051344001025","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15359,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218508,201979.00
02/15/2019 03:15,2,0.000,ALERT,212.83,298.47,59.996,1550218504,"201051344001093","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550218510,201980.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.57,60.006,1550218504,"201051344000458","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1204280.1,1204280.1,7141,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550218512,201981.00
02/15/2019 03:15,2,0.000,ALERT,212.61,298.77,59.959,1550218504,"201051344000890","174011545737251",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15306,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218514,201982.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.57,59.996,1550218504,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.07,0.0,0.0,0.000,938071.8,938071.8,7493,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550218515,201983.00
02/15/2019 03:15,2,0.000,ALERT,213.29,299.37,60.001,1550218504,"201051344000582","174011545737251",0.00,-4.00,0,297.57,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15277,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218517,201984.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.87,59.959,1550218504,"201051344000868","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1189649.7,1189649.7,39178,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218519,201985.00
02/15/2019 03:15,2,0.000,ALERT,213.96,300.87,60.001,1550218504,"201051344000576","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1206134.9,1206134.9,11247,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218521,201986.00
02/15/2019 03:15,2,0.000,ALERT,213.51,300.57,60.006,1550218504,"201051344001158","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1182781.8,1182781.8,7476,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218523,201987.00
02/15/2019 03:15,2,0.000,ALERT,213.06,298.17,59.996,1550218504,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15135,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550218525,201988.00
02/15/2019 03:15,2,0.000,ALERT,213.06,297.87,59.953,1550218504,"201051344000417","174011545737251",0.00,-3.00,0,296.36,299.37,0.0,0.0,0.000,969377.3,969377.3,15373,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218526,201989.00
02/15/2019 03:15,2,0.000,ALERT,213.06,298.47,59.985,1550218504,"201051344000685","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15356,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218528,201990.00
02/15/2019 03:15,2,0.000,ALERT,212.83,297.57,59.996,1550218504,"201051344000651","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15334,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218530,201991.00
02/15/2019 03:15,2,0.000,ALERT,213.06,300.87,59.990,1550218504,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1207408.8,1207408.8,39163,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218532,201992.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.27,60.001,1550218504,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1191693.5,1191693.5,7428,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218534,201993.00
