ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 03:15,2,0.000,ALERT,212.83,298.47,60.001,1550218504,"201051344000585","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15391,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218535,201994.00
02/15/2019 03:15,2,0.000,ALERT,213.74,300.27,60.028,1550218504,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1210011.1,1210011.1,7062,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218537,201995.00
02/15/2019 03:15,2,0.000,ALERT,213.06,298.47,59.996,1550218504,"201051344001145","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15307,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218539,201996.00
02/15/2019 03:15,2,0.000,ALERT,212.83,298.47,59.975,1550218504,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1200254.8,1200254.8,15359,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550218541,201997.00
02/15/2019 03:15,2,0.000,ALERT,212.61,298.47,59.990,1550218504,"201051344001135","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15311,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218543,201998.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.27,60.022,1550218504,"201051344000983","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218545,201999.00
02/15/2019 03:15,2,0.000,ALERT,212.83,297.87,59.969,1550218504,"201051344001203","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15348,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218547,202000.00
02/15/2019 03:15,2,0.000,ALERT,212.83,298.47,59.996,1550218504,"201051344001230","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1191956.3,1191956.3,15154,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218549,202001.00
02/15/2019 03:15,2,0.000,ALERT,212.38,298.17,59.990,1550218504,"201051344000646","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15319,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218550,202002.00
02/15/2019 03:15,2,0.000,ALERT,213.51,299.67,59.985,1550218504,"201051344000867","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1188389.1,1188389.1,39213,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218552,202003.00
02/15/2019 03:15,2,0.000,ALERT,213.96,299.97,59.990,1550218504,"201051344000633","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1187330.9,1187330.9,39270,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218554,202004.00
02/15/2019 03:15,2,0.000,ALERT,212.38,298.47,59.985,1550218504,"201051344000955","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15348,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218556,202005.00
02/15/2019 03:15,2,0.000,ALERT,213.51,299.67,60.022,1550218504,"201051344000648","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1198246.7,1198246.7,38801,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218558,202006.00
02/15/2019 03:15,2,0.000,ALERT,213.74,300.27,59.953,1550218504,"201051344000645","174011545737251",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,1203174.0,1203174.0,38759,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218560,202007.00
02/15/2019 03:15,2,0.000,ALERT,213.29,300.87,59.996,1550218504,"201051344000569","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1219469.8,1219469.8,6994,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550218561,202008.00
02/15/2019 03:15,2,0.000,ALERT,213.74,299.97,59.996,1550218504,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,7345.4,7345.4,7043,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550218564,202009.00
02/15/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1550219404,"201051344000579","174011545737251",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,1216684.1,1216684.1,7428,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219406,202010.00
02/15/2019 03:30,2,0.000,ALERT,212.38,297.57,60.012,1550219404,"201051344001025","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1201371.6,1201371.6,15361,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219408,202011.00
02/15/2019 03:30,2,0.000,ALERT,212.38,297.87,60.017,1550219404,"201051344001093","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15332,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219410,202012.00
02/15/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1550219404,"201051344000458","174011545737251",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7143,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219412,202013.00
02/15/2019 03:30,2,0.000,ALERT,212.38,298.47,60.033,1550219404,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15308,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219413,202014.00
02/15/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1550219404,"201051344000988","174011545737251",0.00,-2.50,0,296.06,301.77,0.0,0.0,0.000,938071.8,938071.8,7495,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219415,202015.00
02/15/2019 03:30,2,0.000,ALERT,212.83,299.37,59.985,1550219404,"201051344000582","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15279,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219417,202016.00
02/15/2019 03:30,2,0.000,ALERT,213.29,301.17,60.033,1550219404,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39180,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219419,202017.00
02/15/2019 03:30,2,0.000,ALERT,213.51,300.57,60.022,1550219404,"201051344000576","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11249,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219421,202018.00
02/15/2019 03:30,2,0.000,ALERT,213.29,300.27,59.985,1550219404,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7478,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219423,202019.00
02/15/2019 03:30,2,0.000,ALERT,212.61,297.57,60.017,1550219404,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15137,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219425,202020.00
02/15/2019 03:30,2,0.000,ALERT,212.83,297.87,59.980,1550219404,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,969377.3,969377.3,15375,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219426,202021.00
02/15/2019 03:30,2,0.000,ALERT,212.83,298.17,60.033,1550219404,"201051344000685","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15358,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219428,202022.00
02/15/2019 03:30,2,0.000,ALERT,212.61,297.26,60.022,1550219404,"201051344000651","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15336,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219430,202023.00
02/15/2019 03:30,2,0.000,ALERT,212.83,300.87,59.980,1550219404,"201051344000594","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39165,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219432,202024.00
02/15/2019 03:30,2,0.000,ALERT,213.29,300.27,60.017,1550219404,"201051344000469","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7430,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219434,202025.00
02/15/2019 03:30,2,0.000,ALERT,212.61,298.17,60.012,1550219404,"201051344000585","174011545737251",0.00,-2.50,0,296.06,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15393,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219436,202026.00
02/15/2019 03:30,2,0.000,ALERT,213.74,300.27,60.017,1550219404,"201051344000853","174011545737251",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7064,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219437,202027.00
02/15/2019 03:30,2,0.000,ALERT,212.83,298.47,60.001,1550219404,"201051344001145","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15309,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219439,202028.00
02/15/2019 03:30,2,0.000,ALERT,212.61,298.17,60.017,1550219404,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15361,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219441,202029.00
02/15/2019 03:30,2,0.000,ALERT,212.16,297.87,60.006,1550219404,"201051344001135","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15313,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219443,202030.00
02/15/2019 03:30,2,0.000,ALERT,213.06,300.27,60.006,1550219404,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7071,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219445,202031.00
02/15/2019 03:30,2,0.000,ALERT,212.61,297.87,60.012,1550219404,"201051344001203","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15350,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219447,202032.00
02/15/2019 03:30,2,0.000,ALERT,212.38,298.17,60.001,1550219404,"201051344001230","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15156,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219449,202033.00
02/15/2019 03:30,2,0.000,ALERT,212.16,297.87,60.017,1550219404,"201051344000646","174011545737251",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15321,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219451,202034.00
02/15/2019 03:30,2,0.000,ALERT,213.51,299.67,60.012,1550219404,"201051344000867","174011545737251",0.00,-2.50,0,296.66,302.37,0.0,0.0,0.000,1188389.1,1188389.1,39215,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219452,202035.00
02/15/2019 03:30,2,0.000,ALERT,213.74,299.97,60.006,1550219404,"201051344000633","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39272,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219454,202036.00
02/15/2019 03:30,2,0.000,ALERT,212.16,298.17,60.017,1550219404,"201051344000955","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15350,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219456,202037.00
02/15/2019 03:30,2,0.000,ALERT,213.29,299.37,60.017,1550219404,"201051344000648","174011545737251",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38803,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219458,202038.00
02/15/2019 03:30,2,0.000,ALERT,213.51,299.97,60.022,1550219404,"201051344000645","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38761,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550219460,202039.00
02/15/2019 03:30,2,0.000,ALERT,213.06,300.57,60.006,1550219404,"201051344000569","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6996,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550219462,202040.00
02/15/2019 03:30,2,0.000,ALERT,213.51,299.67,60.006,1550219404,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.47,0.0,0.0,0.000,7345.4,7345.4,7045,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550219463,202041.00
02/15/2019 03:45,2,0.000,ALERT,213.29,301.17,60.012,1550220305,"201051344000579","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1216684.1,1216684.1,7431,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220307,202042.00
02/15/2019 03:45,2,0.000,ALERT,212.38,297.57,59.985,1550220305,"201051344001025","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15364,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220310,202043.00
02/15/2019 03:45,2,0.000,ALERT,212.61,298.17,60.017,1550220305,"201051344001093","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1193708.7,1193708.7,15335,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220312,202044.00
02/15/2019 03:45,2,0.000,ALERT,213.06,300.57,60.017,1550220305,"201051344000458","174011545737251",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7146,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220315,202045.00
02/15/2019 03:45,2,0.000,ALERT,212.38,298.17,60.001,1550220305,"201051344000890","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15311,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220317,202046.00
02/15/2019 03:45,2,0.000,ALERT,213.06,299.97,59.996,1550220305,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,938071.8,938071.8,7498,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220319,202047.00
02/15/2019 03:45,2,0.000,ALERT,213.06,299.07,59.969,1550220305,"201051344000582","174011545737251",0.00,-3.50,0,297.26,300.57,0.0,0.0,0.000,1177762.4,1177762.4,15282,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220322,202048.00
02/15/2019 03:45,2,0.000,ALERT,213.06,300.87,60.022,1550220305,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39183,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220324,202049.00
02/15/2019 03:45,2,0.000,ALERT,213.74,301.17,60.012,1550220305,"201051344000576","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1206134.9,1206134.9,11252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220327,202050.00
02/15/2019 03:45,2,0.000,ALERT,213.29,300.57,60.017,1550220305,"201051344001158","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7481,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220329,202051.00
02/15/2019 03:45,2,0.000,ALERT,212.61,297.87,60.017,1550220305,"201051344000917","174011545737251",0.00,-1.50,0,295.16,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15140,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220332,202052.00
02/15/2019 03:45,2,0.000,ALERT,212.61,297.57,60.022,1550220305,"201051344000417","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,969377.3,969377.3,15378,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220334,202053.00
02/15/2019 03:45,2,0.000,ALERT,212.83,298.17,60.065,1550220305,"201051344000685","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,1198866.3,1198866.3,15361,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220337,202054.00
02/15/2019 03:45,2,0.000,ALERT,212.61,297.57,60.028,1550220305,"201051344000651","174011545737251",0.00,-4.00,0,295.46,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15339,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220339,202055.00
02/15/2019 03:45,2,0.000,ALERT,212.83,300.87,60.022,1550220305,"201051344000594","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39168,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220342,202056.00
02/15/2019 03:45,2,0.000,ALERT,213.29,300.57,60.049,1550220305,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7432,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220344,202057.00
02/15/2019 03:45,2,0.000,ALERT,212.61,298.47,60.033,1550220305,"201051344000585","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15395,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220345,202058.00
02/15/2019 03:45,2,0.000,ALERT,213.74,300.27,60.033,1550220305,"201051344000853","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1210011.1,1210011.1,7066,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220347,202059.00
02/15/2019 03:45,2,0.000,ALERT,212.83,298.47,59.996,1550220305,"201051344001145","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15311,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220349,202060.00
02/15/2019 03:45,2,0.000,ALERT,212.61,298.17,60.049,1550220305,"201051344000438","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15363,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220351,202061.00
02/15/2019 03:45,2,0.000,ALERT,212.16,298.17,60.059,1550220305,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1188389.4,1188389.4,15315,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220353,202062.00
02/15/2019 03:45,2,0.000,ALERT,213.29,300.57,60.028,1550220305,"201051344000983","174011545737251",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7073,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220355,202063.00
02/15/2019 03:45,2,0.000,ALERT,212.61,297.87,60.075,1550220305,"201051344001203","174011545737251",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15352,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220356,202064.00
02/15/2019 03:45,2,0.000,ALERT,212.38,298.47,60.022,1550220305,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15158,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220358,202065.00
02/15/2019 03:45,2,0.000,ALERT,212.38,298.17,60.033,1550220305,"201051344000646","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15323,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220360,202066.00
02/15/2019 03:45,2,0.000,ALERT,213.51,299.97,60.001,1550220305,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39217,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220362,202067.00
02/15/2019 03:45,2,0.000,ALERT,213.96,300.27,60.054,1550220305,"201051344000633","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39274,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550220364,202068.00
02/15/2019 03:45,2,0.000,ALERT,212.16,298.47,60.022,1550220305,"201051344000955","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,1205501.9,1205501.9,15352,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220366,202069.00
02/15/2019 03:45,2,0.000,ALERT,213.29,299.67,60.043,1550220305,"201051344000648","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38805,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220367,202070.00
02/15/2019 03:45,2,0.000,ALERT,213.51,300.57,59.985,1550220305,"201051344000645","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38763,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220369,202071.00
02/15/2019 03:45,2,0.000,ALERT,213.29,301.17,60.028,1550220305,"201051344000569","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1219469.8,1219469.8,6998,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550220371,202072.00
02/15/2019 03:45,2,0.000,ALERT,213.51,299.97,60.028,1550220305,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,7345.4,7345.4,7047,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550220373,202073.00
02/15/2019 04:00,2,0.000,ALERT,213.29,301.17,60.033,1550221204,"201051344000579","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1216684.1,1216684.1,7433,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221207,202074.00
02/15/2019 04:00,2,0.000,ALERT,212.61,297.87,59.985,1550221204,"201051344001025","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1201371.6,1201371.6,15366,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221208,202075.00
02/15/2019 04:00,2,0.000,ALERT,212.61,298.47,59.990,1550221204,"201051344001093","174011545737251",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,1193708.7,1193708.7,15337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221210,202076.00
02/15/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1550221204,"201051344000458","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1204280.1,1204280.1,7148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221212,202077.00
02/15/2019 04:00,2,0.000,ALERT,212.61,298.77,59.969,1550221204,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15313,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221214,202078.00
02/15/2019 04:00,2,0.000,ALERT,213.06,300.57,60.001,1550221204,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.77,0.0,0.0,0.000,938071.8,938071.8,7500,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221216,202079.00
02/15/2019 04:00,2,0.000,ALERT,213.29,299.67,59.990,1550221204,"201051344000582","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1177762.4,1177762.4,15284,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221218,202080.00
02/15/2019 04:00,2,0.000,ALERT,213.29,301.17,59.964,1550221204,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1189649.7,1189649.7,39185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221219,202081.00
02/15/2019 04:00,2,0.000,ALERT,213.74,301.17,59.969,1550221204,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11254,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221221,202082.00
02/15/2019 04:00,2,0.000,ALERT,213.51,300.57,60.001,1550221204,"201051344001158","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7483,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221223,202083.00
02/15/2019 04:00,2,0.000,ALERT,212.83,297.87,59.996,1550221204,"201051344000917","174011545737251",0.00,-1.50,0,295.16,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15142,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221225,202084.00
02/15/2019 04:00,2,0.000,ALERT,213.06,298.17,60.001,1550221204,"201051344000417","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,969377.3,969377.3,15380,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221227,202085.00
02/15/2019 04:00,2,0.000,ALERT,213.06,298.47,60.022,1550221204,"201051344000685","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1198866.3,1198866.3,15363,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221228,202086.00
02/15/2019 04:00,2,0.000,ALERT,212.83,297.57,59.985,1550221204,"201051344000651","174011545737251",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,1192610.4,1192610.4,15341,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221230,202087.00
02/15/2019 04:00,2,0.000,ALERT,213.06,301.17,60.001,1550221204,"201051344000594","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1207408.8,1207408.8,39170,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221232,202088.00
02/15/2019 04:00,2,0.000,ALERT,213.51,300.57,59.975,1550221204,"201051344000469","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7434,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221234,202089.00
02/15/2019 04:00,2,0.000,ALERT,212.83,298.77,59.959,1550221204,"201051344000585","174011545737251",0.00,-2.50,0,296.06,300.57,0.0,0.0,0.000,1207230.7,1207230.7,15397,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221236,202090.00
02/15/2019 04:00,2,0.000,ALERT,213.96,300.57,59.990,1550221204,"201051344000853","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7068,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221238,202091.00
02/15/2019 04:00,2,0.000,ALERT,212.83,298.77,59.996,1550221204,"201051344001145","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15313,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221240,202092.00
02/15/2019 04:00,2,0.000,ALERT,212.83,298.47,59.996,1550221204,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1200254.8,1200254.8,15365,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221242,202093.00
02/15/2019 04:00,2,0.000,ALERT,212.38,298.47,59.980,1550221204,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1188389.4,1188389.4,15317,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221243,202094.00
02/15/2019 04:00,2,0.000,ALERT,213.29,300.57,60.006,1550221204,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7075,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221245,202095.00
02/15/2019 04:00,2,0.000,ALERT,212.61,297.87,60.001,1550221204,"201051344001203","174011545737251",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,1197344.6,1197344.6,15354,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221247,202096.00
02/15/2019 04:00,2,0.000,ALERT,212.61,298.77,59.985,1550221204,"201051344001230","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1191956.3,1191956.3,15160,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550221249,202097.00
02/15/2019 04:00,2,0.000,ALERT,212.38,298.47,59.985,1550221204,"201051344000646","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1186396.2,1186396.2,15325,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221251,202098.00
02/15/2019 04:00,2,0.000,ALERT,213.51,299.97,59.996,1550221204,"201051344000867","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1188389.1,1188389.1,39219,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221253,202099.00
02/15/2019 04:00,2,0.000,ALERT,213.96,300.27,59.996,1550221204,"201051344000633","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1187330.9,1187330.9,39276,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221254,202100.00
02/15/2019 04:00,2,0.000,ALERT,212.16,298.47,60.001,1550221204,"201051344000955","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1205501.9,1205501.9,15354,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221256,202101.00
02/15/2019 04:00,2,0.000,ALERT,213.29,299.67,59.996,1550221204,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38807,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550221258,202102.00
02/15/2019 04:00,2,0.000,ALERT,213.74,300.57,59.985,1550221204,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,1203174.0,1203174.0,38765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550221260,202103.00
02/15/2019 04:00,2,0.000,ALERT,213.29,300.87,60.006,1550221204,"201051344000569","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1219469.8,1219469.8,7000,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550221262,202104.00
02/15/2019 04:00,2,0.000,ALERT,213.51,299.97,59.996,1550221204,"179051228000119","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,7345.4,7345.4,7049,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550221263,202105.00
02/15/2019 04:15,2,0.000,ALERT,213.51,301.77,60.054,1550222104,"201051344000579","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1216684.1,1216684.1,7435,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222106,202106.00
02/15/2019 04:15,2,0.000,ALERT,212.61,298.17,60.017,1550222104,"201051344001025","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15368,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222108,202107.00
02/15/2019 04:15,2,0.000,ALERT,212.61,298.77,60.028,1550222104,"201051344001093","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15339,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222110,202108.00
02/15/2019 04:15,2,0.000,ALERT,213.29,301.17,60.033,1550222104,"201051344000458","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,1204280.1,1204280.1,7150,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222112,202109.00
02/15/2019 04:15,2,0.000,ALERT,212.61,298.77,60.033,1550222104,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15315,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222114,202110.00
02/15/2019 04:15,2,0.000,ALERT,213.29,300.87,60.033,1550222104,"201051344000988","174011545737251",0.00,-2.50,0,296.06,302.07,0.0,0.0,0.000,938071.8,938071.8,7502,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222115,202111.00
02/15/2019 04:15,2,0.000,ALERT,213.29,299.97,60.038,1550222104,"201051344000582","174011545737251",0.00,-3.50,0,297.57,300.87,0.0,0.0,0.000,1177762.4,1177762.4,15286,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222117,202112.00
02/15/2019 04:15,2,0.000,ALERT,213.51,301.77,60.033,1550222104,"201051344000868","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1189649.7,1189649.7,39187,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222119,202113.00
02/15/2019 04:15,2,0.000,ALERT,213.96,301.47,60.038,1550222104,"201051344000576","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1206134.9,1206134.9,11256,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222121,202114.00
02/15/2019 04:15,2,0.000,ALERT,213.51,300.87,60.038,1550222104,"201051344001158","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1182781.8,1182781.8,7485,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550222123,202115.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.17,60.065,1550222104,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1194720.4,1194720.4,15144,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222125,202116.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.17,60.006,1550222104,"201051344000417","174011545737251",0.00,-2.50,0,296.06,299.67,0.0,0.0,0.000,969377.3,969377.3,15382,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222127,202117.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.47,60.017,1550222104,"201051344000685","174011545737251",0.00,-2.50,0,296.36,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15365,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222128,202118.00
02/15/2019 04:15,2,0.000,ALERT,212.83,297.87,59.980,1550222104,"201051344000651","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1192610.4,1192610.4,15343,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222130,202119.00
02/15/2019 04:15,2,0.000,ALERT,213.06,301.77,59.985,1550222104,"201051344000594","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1207408.8,1207408.8,39172,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222132,202120.00
02/15/2019 04:15,2,0.000,ALERT,213.51,301.17,60.075,1550222104,"201051344000469","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1191693.5,1191693.5,7437,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222134,202121.00
02/15/2019 04:15,2,0.000,ALERT,212.83,299.07,60.028,1550222104,"201051344000585","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1207230.7,1207230.7,15400,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222137,202122.00
02/15/2019 04:15,2,0.000,ALERT,213.96,300.87,60.028,1550222104,"201051344000853","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7071,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222140,202123.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.77,60.028,1550222104,"201051344001145","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15316,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222142,202124.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.77,60.059,1550222104,"201051344000438","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1200254.8,1200254.8,15368,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550222145,202125.00
02/15/2019 04:15,2,0.000,ALERT,212.38,298.77,60.012,1550222104,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.87,0.0,0.0,0.000,1188389.4,1188389.4,15320,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222147,202126.00
02/15/2019 04:15,2,0.000,ALERT,213.29,300.87,60.022,1550222104,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7078,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222150,202127.00
02/15/2019 04:15,2,0.000,ALERT,212.83,298.17,60.028,1550222104,"201051344001203","174011545737251",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,1197344.6,1197344.6,15357,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222152,202128.00
02/15/2019 04:15,2,0.000,ALERT,212.61,299.07,60.033,1550222104,"201051344001230","174011545737251",0.00,-3.00,0,296.66,300.57,0.0,0.0,0.000,1191956.3,1191956.3,15163,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222155,202129.00
02/15/2019 04:15,2,0.000,ALERT,212.38,298.47,60.028,1550222104,"201051344000646","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1186396.2,1186396.2,15328,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222157,202130.00
02/15/2019 04:15,2,0.000,ALERT,213.51,299.97,60.022,1550222104,"201051344000867","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1188389.1,1188389.1,39222,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550222159,202131.00
02/15/2019 04:15,2,0.000,ALERT,213.74,300.27,59.990,1550222104,"201051344000633","174011545737251",0.00,-3.00,0,296.96,301.77,0.0,0.0,0.000,1187330.9,1187330.9,39279,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222162,202132.00
02/15/2019 04:15,2,0.000,ALERT,212.38,298.47,60.028,1550222104,"201051344000955","174011545737251",0.00,-3.00,0,296.66,299.97,0.0,0.0,0.000,1205501.9,1205501.9,15357,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222164,202133.00
02/15/2019 04:15,2,0.000,ALERT,213.29,299.97,60.001,1550222104,"201051344000648","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1198246.7,1198246.7,38810,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222167,202134.00
02/15/2019 04:15,2,0.000,ALERT,213.74,300.57,60.054,1550222104,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1203174.0,1203174.0,38768,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222169,202135.00
02/15/2019 04:15,2,0.000,ALERT,213.29,301.17,60.022,1550222104,"201051344000569","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1219469.8,1219469.8,7002,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550222171,202136.00
02/15/2019 04:15,2,0.000,ALERT,213.51,300.27,60.022,1550222104,"179051228000119","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,7345.4,7345.4,7051,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550222173,202137.00
