ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 04:30,2,0.000,ALERT,213.29,301.17,60.022,1550223004,"201051344000579","174011545737251",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,1216684.1,1216684.1,7437,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223006,202138.00
02/15/2019 04:30,2,0.000,ALERT,212.61,297.87,59.990,1550223004,"201051344001025","174011545737251",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,1201371.6,1201371.6,15370,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223008,202139.00
02/15/2019 04:30,2,0.000,ALERT,212.61,298.47,60.012,1550223004,"201051344001093","174011545737251",0.00,-2.00,0,296.36,299.97,0.0,0.0,0.000,1193708.7,1193708.7,15341,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223010,202140.00
02/15/2019 04:30,2,0.000,ALERT,213.06,300.57,60.022,1550223004,"201051344000458","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1204280.1,1204280.1,7152,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223012,202141.00
02/15/2019 04:30,2,0.000,ALERT,212.38,298.77,60.012,1550223004,"201051344000890","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1197900.9,1197900.9,15317,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223014,202142.00
02/15/2019 04:30,2,0.000,ALERT,213.06,300.27,60.028,1550223004,"201051344000988","174011545737251",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,938071.8,938071.8,7504,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223015,202143.00
02/15/2019 04:30,2,0.000,ALERT,213.06,299.67,60.017,1550223004,"201051344000582","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1177762.4,1177762.4,15288,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223017,202144.00
02/15/2019 04:30,2,0.000,ALERT,213.06,300.87,60.017,1550223004,"201051344000868","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1189649.7,1189649.7,39189,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223019,202145.00
02/15/2019 04:30,2,0.000,ALERT,213.74,300.87,59.990,1550223004,"201051344000576","174011545737251",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,1206134.9,1206134.9,11258,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223021,202146.00
02/15/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1550223004,"201051344001158","174011545737251",0.00,-4.00,0,298.77,302.37,0.0,0.0,0.000,1182781.8,1182781.8,7487,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223023,202147.00
02/15/2019 04:30,2,0.000,ALERT,212.83,298.17,60.012,1550223004,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15146,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223025,202148.00
02/15/2019 04:30,2,0.000,ALERT,212.83,297.87,59.996,1550223004,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,969377.3,969377.3,15384,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223026,202149.00
02/15/2019 04:30,2,0.000,ALERT,213.06,298.47,60.017,1550223004,"201051344000685","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15367,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223028,202150.00
02/15/2019 04:30,2,0.000,ALERT,212.61,297.26,60.017,1550223004,"201051344000651","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1192610.4,1192610.4,15345,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223030,202151.00
02/15/2019 04:30,2,0.000,ALERT,212.83,300.87,60.049,1550223004,"201051344000594","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1207408.8,1207408.8,39174,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223032,202152.00
02/15/2019 04:30,2,0.000,ALERT,213.29,300.27,60.022,1550223004,"201051344000469","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1191693.5,1191693.5,7439,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223034,202153.00
02/15/2019 04:30,2,0.000,ALERT,212.83,298.47,60.033,1550223004,"201051344000585","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1207230.7,1207230.7,15402,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223035,202154.00
02/15/2019 04:30,2,0.000,ALERT,213.74,300.27,60.022,1550223004,"201051344000853","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1210011.1,1210011.1,7073,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223038,202155.00
02/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.028,1550223004,"201051344001145","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1206315.7,1206315.7,15318,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223040,202156.00
02/15/2019 04:30,2,0.000,ALERT,212.83,298.47,60.028,1550223004,"201051344000438","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1200254.8,1200254.8,15370,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223042,202157.00
02/15/2019 04:30,2,0.000,ALERT,212.38,298.47,60.028,1550223004,"201051344001135","174011545737251",0.00,-3.00,0,296.96,300.87,0.0,0.0,0.000,1188389.4,1188389.4,15322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223043,202158.00
02/15/2019 04:30,2,0.000,ALERT,213.06,300.57,60.043,1550223004,"201051344000983","174011545737251",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7080,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223045,202159.00
02/15/2019 04:30,2,0.000,ALERT,212.61,298.17,60.028,1550223004,"201051344001203","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,1197344.6,1197344.6,15359,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223047,202160.00
02/15/2019 04:30,2,0.000,ALERT,212.61,298.77,60.033,1550223004,"201051344001230","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1191956.3,1191956.3,15165,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223049,202161.00
02/15/2019 04:30,2,0.000,ALERT,212.38,298.77,60.006,1550223004,"201051344000646","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1186396.2,1186396.2,15330,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223051,202162.00
02/15/2019 04:30,2,0.000,ALERT,213.29,299.67,60.022,1550223004,"201051344000867","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1188389.1,1188389.1,39224,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223053,202163.00
02/15/2019 04:30,2,0.000,ALERT,213.74,299.97,60.022,1550223004,"201051344000633","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39281,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223054,202164.00
02/15/2019 04:30,2,0.000,ALERT,212.16,298.47,60.028,1550223004,"201051344000955","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1205501.9,1205501.9,15359,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223056,202165.00
02/15/2019 04:30,2,0.000,ALERT,213.06,299.37,60.038,1550223004,"201051344000648","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1198246.7,1198246.7,38812,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223058,202166.00
02/15/2019 04:30,2,0.000,ALERT,213.51,300.27,60.017,1550223004,"201051344000645","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1203174.0,1203174.0,38770,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223060,202167.00
02/15/2019 04:30,2,0.000,ALERT,213.06,300.87,60.049,1550223004,"201051344000569","174011545737251",0.00,-3.00,0,299.37,303.28,0.0,0.0,0.000,1219469.8,1219469.8,7004,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223062,202168.00
02/15/2019 04:30,2,0.000,ALERT,213.51,299.97,60.006,1550223004,"179051228000119","174011545737251",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,7345.4,7345.4,7053,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550223063,202169.00
02/15/2019 04:45,2,0.000,ALERT,213.29,300.87,60.038,1550223904,"201051344000579","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7439,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223906,202170.00
02/15/2019 04:45,2,0.000,ALERT,212.38,297.57,60.038,1550223904,"201051344001025","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1201371.6,1201371.6,15372,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223908,202171.00
02/15/2019 04:45,2,0.000,ALERT,212.38,298.17,60.001,1550223904,"201051344001093","174011545737251",0.00,-2.00,0,296.36,299.67,0.0,0.0,0.000,1193708.7,1193708.7,15343,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223910,202172.00
02/15/2019 04:45,2,0.000,ALERT,213.06,300.27,59.964,1550223904,"201051344000458","174011545737251",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7154,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223912,202173.00
02/15/2019 04:45,2,0.000,ALERT,212.38,298.47,60.006,1550223904,"201051344000890","174011545737251",0.00,-2.50,0,296.66,300.87,0.0,0.0,0.000,1197900.9,1197900.9,15319,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223913,202174.00
02/15/2019 04:45,2,0.000,ALERT,213.06,299.97,60.006,1550223904,"201051344000988","174011545737251",0.00,-2.50,0,295.76,301.47,0.0,0.0,0.000,938071.8,938071.8,7506,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223915,202175.00
02/15/2019 04:45,2,0.000,ALERT,212.83,299.07,60.028,1550223904,"201051344000582","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1177762.4,1177762.4,15290,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223917,202176.00
02/15/2019 04:45,2,0.000,ALERT,213.06,300.87,60.001,1550223904,"201051344000868","174011545737251",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,1189649.7,1189649.7,39191,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223919,202177.00
02/15/2019 04:45,2,0.000,ALERT,213.51,300.87,60.006,1550223904,"201051344000576","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1206134.9,1206134.9,11260,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223921,202178.00
02/15/2019 04:45,2,0.000,ALERT,213.29,300.27,60.006,1550223904,"201051344001158","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1182781.8,1182781.8,7489,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223922,202179.00
02/15/2019 04:45,2,0.000,ALERT,212.61,297.57,59.996,1550223904,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1194720.4,1194720.4,15148,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223924,202180.00
02/15/2019 04:45,2,0.000,ALERT,212.61,297.57,60.006,1550223904,"201051344000417","174011545737251",0.00,-3.00,0,295.76,299.67,0.0,0.0,0.000,969377.3,969377.3,15386,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223926,202181.00
02/15/2019 04:45,2,0.000,ALERT,212.83,298.47,60.028,1550223904,"201051344000685","174011545737251",0.00,-3.00,0,296.36,299.97,0.0,0.0,0.000,1198866.3,1198866.3,15369,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223928,202182.00
02/15/2019 04:45,2,0.000,ALERT,212.61,297.57,60.006,1550223904,"201051344000651","174011545737251",0.00,-4.00,0,295.76,299.37,0.0,0.0,0.000,1192610.4,1192610.4,15347,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223930,202183.00
02/15/2019 04:45,2,0.000,ALERT,212.83,300.57,59.990,1550223904,"201051344000594","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39176,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223931,202184.00
02/15/2019 04:45,2,0.000,ALERT,213.29,300.27,60.049,1550223904,"201051344000469","174011545737251",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7441,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223933,202185.00
02/15/2019 04:45,2,0.000,ALERT,212.38,298.47,60.006,1550223904,"201051344000585","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1207230.7,1207230.7,15404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223935,202186.00
02/15/2019 04:45,2,0.000,ALERT,213.74,300.27,59.969,1550223904,"201051344000853","174011545737251",0.00,-3.50,0,298.17,301.77,0.0,0.0,0.000,1210011.1,1210011.1,7075,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223937,202187.00
02/15/2019 04:45,2,0.000,ALERT,212.83,298.47,60.006,1550223904,"201051344001145","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1206315.7,1206315.7,15320,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223939,202188.00
02/15/2019 04:45,2,0.000,ALERT,212.61,298.17,60.006,1550223904,"201051344000438","174011545737251",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,1200254.8,1200254.8,15372,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223941,202189.00
02/15/2019 04:45,2,0.000,ALERT,212.16,298.17,60.006,1550223904,"201051344001135","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1188389.4,1188389.4,15324,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223943,202190.00
02/15/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1550223904,"201051344000983","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1208948.5,1208948.5,7082,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223945,202191.00
02/15/2019 04:45,2,0.000,ALERT,212.61,297.87,60.006,1550223904,"201051344001203","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1197344.6,1197344.6,15361,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223946,202192.00
02/15/2019 04:45,2,0.000,ALERT,212.38,298.47,60.012,1550223904,"201051344001230","174011545737251",0.00,-3.00,0,296.66,300.27,0.0,0.0,0.000,1191956.3,1191956.3,15167,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223948,202193.00
02/15/2019 04:45,2,0.000,ALERT,212.16,298.17,60.006,1550223904,"201051344000646","174011545737251",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,1186396.2,1186396.2,15332,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223950,202194.00
02/15/2019 04:45,2,0.000,ALERT,213.51,299.67,60.022,1550223904,"201051344000867","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39226,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223952,202195.00
02/15/2019 04:45,2,0.000,ALERT,213.74,299.97,60.017,1550223904,"201051344000633","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1187330.9,1187330.9,39283,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223954,202196.00
02/15/2019 04:45,2,0.000,ALERT,211.93,298.17,60.006,1550223904,"201051344000955","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1205501.9,1205501.9,15361,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550223955,202197.00
02/15/2019 04:45,2,0.000,ALERT,213.29,299.37,60.017,1550223904,"201051344000648","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1198246.7,1198246.7,38814,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223957,202198.00
02/15/2019 04:45,2,0.000,ALERT,213.51,299.97,60.012,1550223904,"201051344000645","174011545737251",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,1203174.0,1203174.0,38772,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223959,202199.00
02/15/2019 04:45,2,0.000,ALERT,213.06,300.57,60.017,1550223904,"201051344000569","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1219469.8,1219469.8,7006,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550223961,202200.00
02/15/2019 04:45,2,0.000,ALERT,213.29,299.67,60.017,1550223904,"179051228000119","174011545737251",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,7345.4,7345.4,7055,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550223963,202201.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.97,60.006,1550224804,"201051344000579","174011545737251",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,1216684.1,1216684.1,7441,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224806,202202.00
02/15/2019 05:00,2,0.000,ALERT,211.93,297.26,60.059,1550224804,"201051344001025","174011545737251",0.00,-4.00,0,294.86,302.07,0.0,0.0,0.000,1201371.6,1201371.6,15374,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224808,202203.00
02/15/2019 05:00,2,0.000,ALERT,211.93,297.57,60.017,1550224804,"201051344001093","174011545737251",0.00,-2.00,0,295.46,300.87,0.0,0.0,0.000,1193708.7,1193708.7,15345,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224810,202204.00
02/15/2019 05:00,2,0.000,ALERT,212.61,299.07,60.028,1550224804,"201051344000458","174011545737251",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,1204280.1,1204280.1,7156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224811,202205.00
02/15/2019 05:00,2,0.000,ALERT,211.93,298.17,60.017,1550224804,"201051344000890","174011545737251",0.00,-2.50,0,296.06,302.37,0.0,0.0,0.000,1197900.9,1197900.9,15321,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224813,202206.00
02/15/2019 05:00,2,0.000,ALERT,212.61,299.07,60.049,1550224804,"201051344000988","174011545737251",0.00,-2.50,0,295.16,301.77,0.0,0.0,0.000,938071.8,938071.8,7508,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224815,202207.00
02/15/2019 05:00,2,0.000,ALERT,212.61,298.77,60.028,1550224804,"201051344000582","174011545737251",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,1177762.4,1177762.4,15292,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224817,202208.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.67,59.985,1550224804,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1189649.7,1189649.7,39193,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224819,202209.00
02/15/2019 05:00,2,0.000,ALERT,213.29,299.67,60.022,1550224804,"201051344000576","174011545737251",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11262,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224821,202210.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.07,60.070,1550224804,"201051344001158","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1182781.8,1182781.8,7491,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224822,202211.00
02/15/2019 05:00,2,0.000,ALERT,212.16,297.26,60.017,1550224804,"201051344000917","174011545737251",0.00,-1.50,0,294.26,300.27,0.0,0.0,0.000,1194720.4,1194720.4,15150,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224824,202212.00
02/15/2019 05:00,2,0.000,ALERT,212.16,297.26,60.033,1550224804,"201051344000417","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,969377.3,969377.3,15388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224826,202213.00
02/15/2019 05:00,2,0.000,ALERT,212.38,297.57,60.049,1550224804,"201051344000685","174011545737251",0.00,-2.50,0,295.46,301.47,0.0,0.0,0.000,1198866.3,1198866.3,15371,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224828,202214.00
02/15/2019 05:00,2,0.000,ALERT,212.16,296.96,60.043,1550224804,"201051344000651","174011545737251",0.00,-4.00,0,294.86,300.87,0.0,0.0,0.000,1192610.4,1192610.4,15349,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224830,202215.00
02/15/2019 05:00,2,0.000,ALERT,212.38,299.67,59.996,1550224804,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,1207408.8,1207408.8,39178,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224831,202216.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.07,60.075,1550224804,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7443,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224833,202217.00
02/15/2019 05:00,2,0.000,ALERT,212.16,298.17,60.038,1550224804,"201051344000585","174011545737251",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,1207230.7,1207230.7,15406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224835,202218.00
02/15/2019 05:00,2,0.000,ALERT,213.51,299.07,60.038,1550224804,"201051344000853","174011545737251",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7077,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224837,202219.00
02/15/2019 05:00,2,0.000,ALERT,212.38,297.87,60.038,1550224804,"201051344001145","174011545737251",0.00,-3.00,0,296.06,302.37,0.0,0.0,0.000,1206315.7,1206315.7,15322,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224839,202220.00
02/15/2019 05:00,2,0.000,ALERT,212.16,297.87,60.028,1550224804,"201051344000438","174011545737251",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,1200254.8,1200254.8,15374,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550224841,202221.00
02/15/2019 05:00,2,0.000,ALERT,211.70,297.57,60.028,1550224804,"201051344001135","174011545737251",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,1188389.4,1188389.4,15326,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224843,202222.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.07,60.028,1550224804,"201051344000983","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7084,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224845,202223.00
02/15/2019 05:00,2,0.000,ALERT,211.93,296.96,60.033,1550224804,"201051344001203","174011545737251",0.00,-3.50,0,295.16,302.98,0.0,0.0,0.000,1197344.6,1197344.6,15363,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224846,202224.00
02/15/2019 05:00,2,0.000,ALERT,211.93,297.87,60.028,1550224804,"201051344001230","174011545737251",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,1191956.3,1191956.3,15169,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224848,202225.00
02/15/2019 05:00,2,0.000,ALERT,211.70,297.26,60.022,1550224804,"201051344000646","174011545737251",0.00,-3.50,0,294.86,300.87,0.0,0.0,0.000,1186396.2,1186396.2,15334,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224850,202226.00
02/15/2019 05:00,2,0.000,ALERT,213.06,298.47,60.038,1550224804,"201051344000867","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,1188389.1,1188389.1,39228,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224852,202227.00
02/15/2019 05:00,2,0.000,ALERT,213.29,298.77,60.038,1550224804,"201051344000633","174011545737251",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39285,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224854,202228.00
02/15/2019 05:00,2,0.000,ALERT,211.70,297.87,60.038,1550224804,"201051344000955","174011545737251",0.00,-3.00,0,295.46,301.17,0.0,0.0,0.000,1205501.9,1205501.9,15363,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224855,202229.00
02/15/2019 05:00,2,0.000,ALERT,212.83,298.17,60.065,1550224804,"201051344000648","174011545737251",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38816,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224857,202230.00
02/15/2019 05:00,2,0.000,ALERT,213.06,298.77,60.028,1550224804,"201051344000645","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1203174.0,1203174.0,38774,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224859,202231.00
02/15/2019 05:00,2,0.000,ALERT,212.83,299.67,60.022,1550224804,"201051344000569","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1219469.8,1219469.8,7008,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550224861,202232.00
02/15/2019 05:00,2,0.000,ALERT,213.29,298.77,60.033,1550224804,"179051228000119","174011545737251",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,7345.4,7345.4,7057,0,0,0,L,46974696,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550224863,202233.00
02/15/2019 05:15,2,0.000,ALERT,212.83,300.27,60.006,1550225705,"201051344000579","174011545737251",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7443,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225707,202234.00
02/15/2019 05:15,2,0.000,ALERT,211.70,296.96,59.990,1550225705,"201051344001025","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1201371.6,1201371.6,15376,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225709,202235.00
02/15/2019 05:15,2,0.000,ALERT,211.93,297.87,60.006,1550225705,"201051344001093","174011545737251",0.00,-1.50,0,295.46,299.37,0.0,0.0,0.000,1193708.7,1193708.7,15347,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225711,202236.00
02/15/2019 05:15,2,0.000,ALERT,212.61,299.67,60.001,1550225705,"201051344000458","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1204280.1,1204280.1,7158,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225713,202237.00
02/15/2019 05:15,2,0.000,ALERT,211.70,297.87,60.006,1550225705,"201051344000890","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1197900.9,1197900.9,15323,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225714,202238.00
02/15/2019 05:15,2,0.000,ALERT,212.61,299.37,60.043,1550225705,"201051344000988","174011545737251",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,938071.8,938071.8,7510,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225716,202239.00
02/15/2019 05:15,2,0.000,ALERT,212.38,298.47,59.959,1550225705,"201051344000582","174011545737251",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,1177762.4,1177762.4,15294,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225718,202240.00
02/15/2019 05:15,2,0.000,ALERT,212.61,300.27,59.996,1550225705,"201051344000868","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1189649.7,1189649.7,39195,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225720,202241.00
02/15/2019 05:15,2,0.000,ALERT,213.29,300.27,59.975,1550225705,"201051344000576","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1206134.9,1206134.9,11264,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225722,202242.00
02/15/2019 05:15,2,0.000,ALERT,212.83,299.67,60.012,1550225705,"201051344001158","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1182781.8,1182781.8,7493,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225723,202243.00
02/15/2019 05:15,2,0.000,ALERT,211.93,297.26,60.006,1550225705,"201051344000917","174011545737251",0.00,-1.50,0,294.56,298.77,0.0,0.0,0.000,1194720.4,1194720.4,15152,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225725,202244.00
02/15/2019 05:15,2,0.000,ALERT,212.16,297.26,60.017,1550225705,"201051344000417","174011545737251",0.00,-3.00,0,295.16,298.77,0.0,0.0,0.000,969377.3,969377.3,15390,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225727,202245.00
02/15/2019 05:15,2,0.000,ALERT,212.16,297.87,60.017,1550225705,"201051344000685","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1198866.3,1198866.3,15373,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225729,202246.00
02/15/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1550225705,"201051344000651","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1192610.4,1192610.4,15351,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225731,202247.00
02/15/2019 05:15,2,0.000,ALERT,212.38,300.57,60.043,1550225705,"201051344000594","174011545737251",0.00,-3.00,0,296.66,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39180,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225733,202248.00
02/15/2019 05:15,2,0.000,ALERT,212.83,299.67,59.996,1550225705,"201051344000469","174011545737251",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,1191693.5,1191693.5,7445,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225735,202249.00
02/15/2019 05:15,2,0.000,ALERT,211.93,297.57,60.017,1550225705,"201051344000585","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1207230.7,1207230.7,15408,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225736,202250.00
02/15/2019 05:15,2,0.000,ALERT,213.29,299.67,59.990,1550225705,"201051344000853","174011545737251",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,1210011.1,1210011.1,7079,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225738,202251.00
02/15/2019 05:15,2,0.000,ALERT,212.16,297.87,60.028,1550225705,"201051344001145","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1206315.7,1206315.7,15324,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225740,202252.00
02/15/2019 05:15,2,0.000,ALERT,211.93,297.57,60.081,1550225705,"201051344000438","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1200254.8,1200254.8,15376,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225742,202253.00
02/15/2019 05:15,2,0.000,ALERT,211.48,297.57,60.028,1550225705,"201051344001135","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1188389.4,1188389.4,15328,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225744,202254.00
02/15/2019 05:15,2,0.000,ALERT,212.61,299.67,60.028,1550225705,"201051344000983","174011545737251",0.00,-2.50,0,296.96,301.47,0.0,0.0,0.000,1208948.5,1208948.5,7086,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225746,202255.00
02/15/2019 05:15,2,0.000,ALERT,211.93,297.26,60.065,1550225705,"201051344001203","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,1197344.6,1197344.6,15365,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225748,202256.00
02/15/2019 05:15,2,0.000,ALERT,211.70,297.87,60.033,1550225705,"201051344001230","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,1191956.3,1191956.3,15171,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225750,202257.00
02/15/2019 05:15,2,0.000,ALERT,211.48,297.57,59.985,1550225705,"201051344000646","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1186396.2,1186396.2,15336,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225751,202258.00
02/15/2019 05:15,2,0.000,ALERT,213.06,299.37,60.033,1550225705,"201051344000867","174011545737251",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39230,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225753,202259.00
02/15/2019 05:15,2,0.000,ALERT,213.51,299.67,60.033,1550225705,"201051344000633","174011545737251",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,1187330.9,1187330.9,39287,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225755,202260.00
02/15/2019 05:15,2,0.000,ALERT,211.48,297.57,60.038,1550225705,"201051344000955","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1205501.9,1205501.9,15365,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225757,202261.00
02/15/2019 05:15,2,0.000,ALERT,212.83,298.77,60.028,1550225705,"201051344000648","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1198246.7,1198246.7,38818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550225759,202262.00
02/15/2019 05:15,2,0.000,ALERT,213.29,299.37,60.033,1550225705,"201051344000645","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38776,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225761,202263.00
02/15/2019 05:15,2,0.000,ALERT,212.83,300.27,60.043,1550225705,"201051344000569","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1219469.8,1219469.8,7010,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550225762,202264.00
02/15/2019 05:15,2,0.000,ALERT,213.06,299.07,60.033,1550225705,"179051228000119","174011545737251",0.00,-1.00,0,295.46,300.57,0.0,0.0,0.000,7345.4,7345.4,7059,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550225764,202265.00
02/15/2019 05:30,2,0.000,ALERT,212.38,300.27,60.043,1550226604,"201051344000579","174011545737251",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,1216684.1,1216684.1,7445,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226606,202266.00
02/15/2019 05:30,2,0.000,ALERT,211.25,296.66,60.043,1550226604,"201051344001025","174011545737251",0.00,-4.00,0,294.56,299.67,0.0,0.0,0.000,1201371.6,1201371.6,15378,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226607,202267.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.96,60.001,1550226604,"201051344001093","174011545737251",0.00,-2.00,0,295.16,299.07,0.0,0.0,0.000,1193708.7,1193708.7,15349,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226609,202268.00
02/15/2019 05:30,2,0.000,ALERT,212.38,299.67,60.001,1550226604,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7160,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226611,202269.00
02/15/2019 05:30,2,0.000,ALERT,211.25,297.26,59.996,1550226604,"201051344000890","174011545737251",0.00,-2.50,0,295.76,299.97,0.0,0.0,0.000,1197900.9,1197900.9,15325,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226613,202270.00
02/15/2019 05:30,2,0.000,ALERT,212.16,299.07,59.996,1550226604,"201051344000988","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,938071.8,938071.8,7512,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226615,202271.00
02/15/2019 05:30,2,0.000,ALERT,211.93,298.17,60.001,1550226604,"201051344000582","174011545737251",0.00,-4.00,0,296.36,299.97,0.0,0.0,0.000,1177762.4,1177762.4,15296,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226617,202272.00
02/15/2019 05:30,2,0.000,ALERT,212.38,300.27,59.996,1550226604,"201051344000868","174011545737251",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39197,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226618,202273.00
02/15/2019 05:30,2,0.000,ALERT,212.83,299.97,60.022,1550226604,"201051344000576","174011545737251",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11266,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226620,202274.00
02/15/2019 05:30,2,0.000,ALERT,212.61,299.67,60.006,1550226604,"201051344001158","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7495,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226622,202275.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.001,1550226604,"201051344000917","174011545737251",0.00,-1.50,0,294.26,298.47,0.0,0.0,0.000,1194720.4,1194720.4,15154,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226624,202276.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.006,1550226604,"201051344000417","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,969377.3,969377.3,15392,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226626,202277.00
02/15/2019 05:30,2,0.000,ALERT,211.70,296.96,60.001,1550226604,"201051344000685","174011545737251",0.00,-3.00,0,295.16,299.37,0.0,0.0,0.000,1198866.3,1198866.3,15375,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226627,202278.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.36,60.001,1550226604,"201051344000651","174011545737251",0.00,-4.00,0,294.56,298.47,0.0,0.0,0.000,1192610.4,1192610.4,15353,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226629,202279.00
02/15/2019 05:30,2,0.000,ALERT,212.16,299.97,59.996,1550226604,"201051344000594","174011545737251",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39182,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226631,202280.00
02/15/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1550226604,"201051344000469","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7447,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226633,202281.00
