ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 05:30,2,0.000,ALERT,211.48,297.26,60.001,1550226604,"201051344000585","174011545737251",0.00,-2.50,0,295.16,299.07,0.0,0.0,0.000,1207230.7,1207230.7,15410,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226635,202282.00
02/15/2019 05:30,2,0.000,ALERT,213.06,299.37,60.001,1550226604,"201051344000853","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1210011.1,1210011.1,7081,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226636,202283.00
02/15/2019 05:30,2,0.000,ALERT,211.70,297.26,60.001,1550226604,"201051344001145","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1206315.7,1206315.7,15326,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226638,202284.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.96,60.001,1550226604,"201051344000438","174011545737251",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,1200254.8,1200254.8,15378,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226640,202285.00
02/15/2019 05:30,2,0.000,ALERT,211.03,296.96,60.006,1550226604,"201051344001135","174011545737251",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,1188389.4,1188389.4,15330,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226643,202286.00
02/15/2019 05:30,2,0.000,ALERT,212.38,299.67,59.996,1550226604,"201051344000983","174011545737251",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,1208948.5,1208948.5,7088,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226644,202287.00
02/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.001,1550226604,"201051344001203","174011545737251",0.00,-3.50,0,294.86,300.57,0.0,0.0,0.000,1197344.6,1197344.6,15367,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226646,202288.00
02/15/2019 05:30,2,0.000,ALERT,211.25,297.26,59.959,1550226604,"201051344001230","174011545737251",0.00,-3.00,0,295.76,299.37,0.0,0.0,0.000,1191956.3,1191956.3,15173,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226648,202289.00
02/15/2019 05:30,2,0.000,ALERT,211.03,296.96,59.985,1550226604,"201051344000646","174011545737251",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,1186396.2,1186396.2,15338,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226650,202290.00
02/15/2019 05:30,2,0.000,ALERT,212.61,298.77,59.996,1550226604,"201051344000867","174011545737251",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39232,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226652,202291.00
02/15/2019 05:30,2,0.000,ALERT,213.06,299.07,59.985,1550226604,"201051344000633","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39289,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226653,202292.00
02/15/2019 05:30,2,0.000,ALERT,211.03,296.66,59.990,1550226604,"201051344000955","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1205501.9,1205501.9,15367,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226655,202293.00
02/15/2019 05:30,2,0.000,ALERT,212.38,298.47,59.996,1550226604,"201051344000648","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1198246.7,1198246.7,38820,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226657,202294.00
02/15/2019 05:30,2,0.000,ALERT,212.61,299.07,60.012,1550226604,"201051344000645","174011545737251",0.00,-2.50,0,297.57,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38778,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550226659,202295.00
02/15/2019 05:30,2,0.000,ALERT,212.38,299.67,60.033,1550226604,"201051344000569","174011545737251",0.00,-3.00,0,298.17,302.37,0.0,0.0,0.000,1219469.8,1219469.8,7012,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550226661,202296.00
02/15/2019 05:30,2,0.000,ALERT,212.61,299.07,60.012,1550226604,"179051228000119","174011545737251",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,7345.4,7345.4,7061,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550226662,202297.00
02/15/2019 05:45,2,0.000,ALERT,212.16,299.37,60.017,1550227504,"201051344000579","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7447,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227506,202298.00
02/15/2019 05:45,2,0.000,ALERT,210.80,295.76,59.985,1550227504,"201051344001025","174011545737251",0.00,-3.50,0,294.26,299.37,0.0,0.0,0.000,1201371.6,1201371.6,15380,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227508,202299.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.022,1550227504,"201051344001093","174011545737251",0.00,-2.00,0,294.56,298.47,0.0,0.0,0.000,1193708.7,1193708.7,15351,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227510,202300.00
02/15/2019 05:45,2,0.000,ALERT,211.93,298.77,60.022,1550227504,"201051344000458","174011545737251",0.00,-1.50,0,296.66,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7162,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227512,202301.00
02/15/2019 05:45,2,0.000,ALERT,211.03,296.96,60.022,1550227504,"201051344000890","174011545737251",0.00,-2.50,0,295.46,299.67,0.0,0.0,0.000,1197900.9,1197900.9,15327,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227514,202302.00
02/15/2019 05:45,2,0.000,ALERT,211.93,298.77,60.043,1550227504,"201051344000988","174011545737251",0.00,-2.50,0,294.26,300.87,0.0,0.0,0.000,938071.8,938071.8,7514,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227515,202303.00
02/15/2019 05:45,2,0.000,ALERT,211.70,297.26,60.012,1550227504,"201051344000582","174011545737251",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,1177762.4,1177762.4,15298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227517,202304.00
02/15/2019 05:45,2,0.000,ALERT,211.93,299.37,60.028,1550227504,"201051344000868","174011545737251",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,1189649.7,1189649.7,39199,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227519,202305.00
02/15/2019 05:45,2,0.000,ALERT,212.61,299.37,60.049,1550227504,"201051344000576","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1206134.9,1206134.9,11268,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227521,202306.00
02/15/2019 05:45,2,0.000,ALERT,212.16,298.77,60.028,1550227504,"201051344001158","174011545737251",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,1182781.8,1182781.8,7497,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227523,202307.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.36,60.038,1550227504,"201051344000917","174011545737251",0.00,-2.00,0,293.36,297.87,0.0,0.0,0.000,1194720.4,1194720.4,15156,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227524,202308.00
02/15/2019 05:45,2,0.000,ALERT,211.48,296.06,60.028,1550227504,"201051344000417","174011545737251",0.00,-3.00,0,294.26,298.47,0.0,0.0,0.000,969377.3,969377.3,15394,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227526,202309.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.028,1550227504,"201051344000685","174011545737251",0.00,-3.00,0,294.56,298.77,0.0,0.0,0.000,1198866.3,1198866.3,15377,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227528,202310.00
02/15/2019 05:45,2,0.000,ALERT,211.03,296.06,60.049,1550227504,"201051344000651","174011545737251",0.00,-4.00,0,294.26,297.87,0.0,0.0,0.000,1192610.4,1192610.4,15355,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227530,202311.00
02/15/2019 05:45,2,0.000,ALERT,211.70,299.37,60.033,1550227504,"201051344000594","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39184,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227532,202312.00
02/15/2019 05:45,2,0.000,ALERT,212.16,298.77,60.033,1550227504,"201051344000469","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1191693.5,1191693.5,7449,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227534,202313.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.033,1550227504,"201051344000585","174011545737251",0.00,-2.50,0,294.26,298.47,0.0,0.0,0.000,1207230.7,1207230.7,15412,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227535,202314.00
02/15/2019 05:45,2,0.000,ALERT,212.61,298.77,60.038,1550227504,"201051344000853","174011545737251",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,1210011.1,1210011.1,7083,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227537,202315.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.66,60.028,1550227504,"201051344001145","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1206315.7,1206315.7,15328,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227539,202316.00
02/15/2019 05:45,2,0.000,ALERT,211.03,296.66,60.033,1550227504,"201051344000438","174011545737251",0.00,-3.50,0,295.16,298.77,0.0,0.0,0.000,1200254.8,1200254.8,15380,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227541,202317.00
02/15/2019 05:45,2,0.000,ALERT,210.80,296.66,60.049,1550227504,"201051344001135","174011545737251",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,1188389.4,1188389.4,15332,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227543,202318.00
02/15/2019 05:45,2,0.000,ALERT,211.93,299.07,60.065,1550227504,"201051344000983","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1208948.5,1208948.5,7090,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227545,202319.00
02/15/2019 05:45,2,0.000,ALERT,211.25,296.36,60.033,1550227504,"201051344001203","174011545737251",0.00,-3.50,0,294.56,299.97,0.0,0.0,0.000,1197344.6,1197344.6,15369,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227546,202320.00
02/15/2019 05:45,2,0.000,ALERT,211.03,296.96,60.033,1550227504,"201051344001230","174011545737251",0.00,-3.00,0,294.86,298.77,0.0,0.0,0.000,1191956.3,1191956.3,15175,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227548,202321.00
02/15/2019 05:45,2,0.000,ALERT,211.03,296.96,60.001,1550227504,"201051344000646","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1186396.2,1186396.2,15340,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227550,202322.00
02/15/2019 05:45,2,0.000,ALERT,212.61,298.47,60.028,1550227504,"201051344000867","174011545737251",0.00,-2.00,0,296.06,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39234,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227552,202323.00
02/15/2019 05:45,2,0.000,ALERT,212.83,298.77,60.022,1550227504,"201051344000633","174011545737251",0.00,-3.00,0,295.16,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39291,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227554,202324.00
02/15/2019 05:45,2,0.000,ALERT,210.80,296.96,60.028,1550227504,"201051344000955","174011545737251",0.00,-3.00,0,294.56,298.17,0.0,0.0,0.000,1205501.9,1205501.9,15369,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227555,202325.00
02/15/2019 05:45,2,0.000,ALERT,212.38,298.17,60.070,1550227504,"201051344000648","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,1198246.7,1198246.7,38822,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227557,202326.00
02/15/2019 05:45,2,0.000,ALERT,212.61,299.07,60.033,1550227504,"201051344000645","174011545737251",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,1203174.0,1203174.0,38780,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550227559,202327.00
02/15/2019 05:45,2,0.000,ALERT,212.16,299.67,60.022,1550227504,"201051344000569","174011545737251",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,1219469.8,1219469.8,7014,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550227561,202328.00
02/15/2019 05:45,2,0.000,ALERT,212.61,298.77,60.017,1550227504,"179051228000119","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,7345.4,7345.4,7063,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550227563,202329.00
02/15/2019 06:00,2,0.000,ALERT,211.93,299.07,60.038,1550228404,"201051344000579","174011545737251",0.00,-3.00,0,286.74,301.47,0.0,0.0,0.000,1216684.1,1216684.1,7449,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228406,202330.00
02/15/2019 06:00,2,0.000,ALERT,210.80,296.06,60.038,1550228404,"201051344001025","174011545737251",0.00,-4.00,0,282.84,298.77,0.0,0.0,0.000,1201371.6,1201371.6,15382,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228408,202331.00
02/15/2019 06:00,2,0.000,ALERT,211.03,296.66,60.033,1550228404,"201051344001093","174011545737251",0.00,-2.00,0,283.14,298.17,0.0,0.0,0.000,1193708.7,1193708.7,15353,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228410,202332.00
02/15/2019 06:00,2,0.000,ALERT,211.93,298.47,60.038,1550228404,"201051344000458","174011545737251",0.00,-2.00,0,286.14,301.47,0.0,0.0,0.000,1204280.1,1204280.1,7164,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228411,202333.00
02/15/2019 06:00,2,0.000,ALERT,210.80,296.96,60.038,1550228404,"201051344000890","174011545737251",0.00,-2.50,0,284.04,299.07,0.0,0.0,0.000,1197900.9,1197900.9,15329,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228413,202334.00
02/15/2019 06:00,2,0.000,ALERT,211.70,298.17,60.033,1550228404,"201051344000988","174011545737251",0.00,-3.00,0,283.74,300.27,0.0,0.0,0.000,938071.8,938071.8,7516,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228415,202335.00
02/15/2019 06:00,2,0.000,ALERT,211.25,297.57,60.033,1550228404,"201051344000582","174011545737251",0.00,-4.00,0,284.04,299.07,0.0,0.0,0.000,1177762.4,1177762.4,15300,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228417,202336.00
02/15/2019 06:00,2,0.000,ALERT,211.93,299.07,60.059,1550228404,"201051344000868","174011545737251",0.00,-3.50,0,286.74,301.47,0.0,0.0,0.000,1189649.7,1189649.7,39201,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228419,202337.00
02/15/2019 06:00,2,0.000,ALERT,212.38,299.07,60.028,1550228404,"201051344000576","174011545737251",0.00,-3.50,0,286.14,300.87,0.0,0.0,0.000,1206134.9,1206134.9,11270,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228421,202338.00
02/15/2019 06:00,2,0.000,ALERT,212.16,298.47,60.033,1550228404,"201051344001158","174011545737251",0.00,-4.00,0,285.54,300.27,0.0,0.0,0.000,1182781.8,1182781.8,7499,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228423,202339.00
02/15/2019 06:00,2,0.000,ALERT,211.03,296.06,60.033,1550228404,"201051344000917","174011545737251",0.00,-2.00,0,281.94,297.57,0.0,0.0,0.000,1194720.4,1194720.4,15158,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228425,202340.00
02/15/2019 06:00,2,0.000,ALERT,211.25,296.06,60.022,1550228404,"201051344000417","174011545737251",0.00,-3.00,0,282.84,297.57,0.0,0.0,0.000,969377.3,969377.3,15396,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228427,202341.00
02/15/2019 06:00,2,0.000,ALERT,211.25,296.66,60.022,1550228404,"201051344000685","174011545737251",0.00,-3.00,0,283.14,298.17,0.0,0.0,0.000,1198866.3,1198866.3,15379,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228428,202342.00
02/15/2019 06:00,2,0.000,ALERT,211.03,295.76,60.028,1550228404,"201051344000651","174011545737251",0.00,-4.00,0,282.84,297.57,0.0,0.0,0.000,1192610.4,1192610.4,15357,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228430,202343.00
02/15/2019 06:00,2,0.000,ALERT,211.48,298.77,60.022,1550228404,"201051344000594","174011545737251",0.00,-3.50,0,285.84,300.87,0.0,0.0,0.000,1207408.8,1207408.8,39186,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228432,202344.00
02/15/2019 06:00,2,0.000,ALERT,212.16,298.47,60.028,1550228404,"201051344000469","174011545737251",0.00,-4.00,0,285.24,300.27,0.0,0.0,0.000,1191693.5,1191693.5,7451,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228434,202345.00
02/15/2019 06:00,2,0.000,ALERT,211.03,296.66,60.065,1550228404,"201051344000585","174011545737251",0.00,-2.50,0,282.84,298.17,0.0,0.0,0.000,1207230.7,1207230.7,15414,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228436,202346.00
02/15/2019 06:00,2,0.000,ALERT,212.38,298.17,60.022,1550228404,"201051344000853","174011545737251",0.00,-3.50,0,285.84,300.87,0.0,0.0,0.000,1210011.1,1210011.1,7085,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228438,202347.00
02/15/2019 06:00,2,0.000,ALERT,211.25,296.66,59.996,1550228404,"201051344001145","174011545737251",0.00,-3.00,0,283.74,298.77,0.0,0.0,0.000,1206315.7,1206315.7,15330,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228440,202348.00
02/15/2019 06:00,2,0.000,ALERT,211.03,296.36,60.006,1550228404,"201051344000438","174011545737251",0.00,-3.50,0,283.74,298.77,0.0,0.0,0.000,1200254.8,1200254.8,15382,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228442,202349.00
02/15/2019 06:00,2,0.000,ALERT,210.57,296.36,60.017,1550228404,"201051344001135","174011545737251",0.00,-3.00,0,283.74,298.77,0.0,0.0,0.000,1188389.4,1188389.4,15334,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228444,202350.00
02/15/2019 06:00,2,0.000,ALERT,211.93,298.77,60.054,1550228404,"201051344000983","174011545737251",0.00,-3.00,0,286.44,300.87,0.0,0.0,0.000,1208948.5,1208948.5,7092,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228445,202351.00
02/15/2019 06:00,2,0.000,ALERT,211.03,296.06,60.017,1550228404,"201051344001203","174011545737251",0.00,-3.50,0,283.44,299.97,0.0,0.0,0.000,1197344.6,1197344.6,15371,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228447,202352.00
02/15/2019 06:00,2,0.000,ALERT,210.80,296.66,60.028,1550228404,"201051344001230","174011545737251",0.00,-3.00,0,283.44,298.47,0.0,0.0,0.000,1191956.3,1191956.3,15177,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228449,202353.00
02/15/2019 06:00,2,0.000,ALERT,210.57,296.36,60.028,1550228404,"201051344000646","174011545737251",0.00,-3.50,0,282.84,298.17,0.0,0.0,0.000,1186396.2,1186396.2,15342,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228451,202354.00
02/15/2019 06:00,2,0.000,ALERT,212.16,297.87,60.033,1550228404,"201051344000867","174011545737251",0.00,-2.50,0,285.54,300.87,0.0,0.0,0.000,1188389.1,1188389.1,39236,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550228453,202355.00
02/15/2019 06:00,2,0.000,ALERT,212.61,298.17,60.012,1550228404,"201051344000633","174011545737251",0.00,-3.50,0,284.34,300.27,0.0,0.0,0.000,1187330.9,1187330.9,39293,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228454,202356.00
02/15/2019 06:00,2,0.000,ALERT,210.57,296.66,60.022,1550228404,"201051344000955","174011545737251",0.00,-3.00,0,283.44,298.47,0.0,0.0,0.000,1205501.9,1205501.9,15371,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228456,202357.00
02/15/2019 06:00,2,0.000,ALERT,211.93,297.87,60.022,1550228404,"201051344000648","174011545737251",0.00,-4.00,0,285.54,300.57,0.0,0.0,0.000,1198246.7,1198246.7,38824,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228458,202358.00
02/15/2019 06:00,2,0.000,ALERT,212.16,298.47,60.033,1550228404,"201051344000645","174011545737251",0.00,-2.50,0,286.14,300.87,0.0,0.0,0.000,1203174.0,1203174.0,38782,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228460,202359.00
02/15/2019 06:00,2,0.000,ALERT,211.93,299.07,60.017,1550228404,"201051344000569","174011545737251",0.00,-3.00,0,286.74,301.47,0.0,0.0,0.000,1219469.8,1219469.8,7016,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550228462,202360.00
02/15/2019 06:00,2,0.000,ALERT,212.16,298.17,60.017,1550228404,"179051228000119","174011545737251",0.00,-1.50,0,284.64,300.27,0.0,0.0,0.000,7345.4,7345.4,7065,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550228464,202361.00
02/15/2019 06:15,2,0.000,ALERT,211.25,298.17,59.996,1550229304,"201051344000579","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1216684.1,1216684.1,7451,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229307,202362.00
02/15/2019 06:15,2,0.000,ALERT,210.57,296.06,59.969,1550229304,"201051344001025","174011545737251",0.00,-4.00,0,293.36,299.07,0.0,0.0,0.000,1201371.6,1201371.6,15384,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229309,202363.00
02/15/2019 06:15,2,0.000,ALERT,210.80,296.66,60.001,1550229304,"201051344001093","174011545737251",0.00,-2.00,0,293.96,298.17,0.0,0.0,0.000,1193708.7,1193708.7,15355,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229310,202364.00
02/15/2019 06:15,2,0.000,ALERT,211.25,297.57,60.006,1550229304,"201051344000458","174011545737251",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,1204280.1,1204280.1,7166,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229312,202365.00
02/15/2019 06:15,2,0.000,ALERT,210.80,297.26,60.006,1550229304,"201051344000890","174011545737251",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,1197900.9,1197900.9,15331,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229314,202366.00
02/15/2019 06:15,2,0.000,ALERT,211.25,297.26,60.001,1550229304,"201051344000988","174011545737251",0.00,-3.00,0,293.36,299.67,0.0,0.0,0.000,938071.8,938071.8,7518,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229316,202367.00
02/15/2019 06:15,2,0.000,ALERT,211.25,297.87,59.990,1550229304,"201051344000582","174011545737251",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,1177762.4,1177762.4,15302,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229318,202368.00
02/15/2019 06:15,2,0.000,ALERT,211.25,298.17,60.001,1550229304,"201051344000868","174011545737251",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,1189649.7,1189649.7,39203,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229320,202369.00
02/15/2019 06:15,2,0.000,ALERT,211.70,297.87,59.996,1550229304,"201051344000576","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,1206134.9,1206134.9,11272,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229321,202370.00
02/15/2019 06:15,2,0.000,ALERT,211.48,297.26,60.054,1550229304,"201051344001158","174011545737251",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,1182781.8,1182781.8,7501,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229323,202371.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.36,60.001,1550229304,"201051344000917","174011545737251",0.00,-2.00,0,293.06,297.57,0.0,0.0,0.000,1194720.4,1194720.4,15160,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229325,202372.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.06,60.001,1550229304,"201051344000417","174011545737251",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,969377.3,969377.3,15398,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229327,202373.00
02/15/2019 06:15,2,0.000,ALERT,211.25,296.66,60.001,1550229304,"201051344000685","174011545737251",0.00,-3.00,0,293.96,298.47,0.0,0.0,0.000,1198866.3,1198866.3,15381,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229329,202374.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.06,59.969,1550229304,"201051344000651","174011545737251",0.00,-5.00,0,293.66,297.57,0.0,0.0,0.000,1192610.4,1192610.4,15359,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229331,202375.00
02/15/2019 06:15,2,0.000,ALERT,211.03,297.87,59.990,1550229304,"201051344000594","174011545737251",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,1207408.8,1207408.8,39188,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229332,202376.00
02/15/2019 06:15,2,0.000,ALERT,211.48,297.57,60.001,1550229304,"201051344000469","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1191693.5,1191693.5,7453,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229334,202377.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.96,59.996,1550229304,"201051344000585","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1207230.7,1207230.7,15416,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229336,202378.00
02/15/2019 06:15,2,0.000,ALERT,211.93,297.26,59.996,1550229304,"201051344000853","174011545737251",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,1210011.1,1210011.1,7087,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550229338,202379.00
02/15/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1550229304,"201051344001145","174011545737251",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,1206315.7,1206315.7,15332,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229340,202380.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.66,60.001,1550229304,"201051344000438","174011545737251",0.00,-3.50,0,294.26,298.47,0.0,0.0,0.000,1200254.8,1200254.8,15384,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229342,202381.00
02/15/2019 06:15,2,0.000,ALERT,210.57,296.66,59.996,1550229304,"201051344001135","174011545737251",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,1188389.4,1188389.4,15336,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229344,202382.00
02/15/2019 06:15,2,0.000,ALERT,211.25,297.57,59.980,1550229304,"201051344000983","174011545737251",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,1208948.5,1208948.5,7094,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229346,202383.00
02/15/2019 06:15,2,0.000,ALERT,211.03,296.36,60.043,1550229304,"201051344001203","174011545737251",0.00,-3.50,0,293.66,299.67,0.0,0.0,0.000,1197344.6,1197344.6,15373,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229347,202384.00
02/15/2019 06:15,2,0.000,ALERT,210.80,297.26,60.006,1550229304,"201051344001230","174011545737251",0.00,-3.00,0,294.56,298.47,0.0,0.0,0.000,1191956.3,1191956.3,15179,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229349,202385.00
02/15/2019 06:15,2,0.000,ALERT,210.57,296.66,60.012,1550229304,"201051344000646","174011545737251",0.00,-3.50,0,293.66,297.87,0.0,0.0,0.000,1186396.2,1186396.2,15344,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229351,202386.00
02/15/2019 06:15,2,0.000,ALERT,211.48,296.96,60.017,1550229304,"201051344000867","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,1188389.1,1188389.1,39238,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229353,202387.00
02/15/2019 06:15,2,0.000,ALERT,211.93,297.26,59.975,1550229304,"201051344000633","174011545737251",0.00,-3.50,0,294.56,299.67,0.0,0.0,0.000,1187330.9,1187330.9,39295,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229355,202388.00
02/15/2019 06:15,2,0.000,ALERT,210.35,296.66,60.017,1550229304,"201051344000955","174011545737251",0.00,-3.00,0,293.96,298.17,0.0,0.0,0.000,1205501.9,1205501.9,15373,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229357,202389.00
02/15/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1550229304,"201051344000648","174011545737251",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,1198246.7,1198246.7,38826,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229359,202390.00
02/15/2019 06:15,2,0.000,ALERT,211.70,297.26,59.969,1550229304,"201051344000645","174011545737251",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,1203174.0,1203174.0,38784,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229360,202391.00
02/15/2019 06:15,2,0.000,ALERT,211.25,298.17,60.022,1550229304,"201051344000569","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1219469.8,1219469.8,7018,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550229362,202392.00
02/15/2019 06:15,2,0.000,ALERT,211.70,296.96,60.017,1550229304,"179051228000119","174011545737251",0.00,-1.50,0,294.56,299.37,0.0,0.0,0.000,7345.4,7345.4,7067,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550229364,202393.00
02/15/2019 06:30,2,0.000,ALERT,211.70,298.77,60.038,1550230203,"201051344000579","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1216684.1,1216684.1,7453,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230206,202394.00
02/15/2019 06:30,2,0.000,ALERT,211.25,297.26,59.980,1550230203,"201051344001025","174011545737251",0.00,-4.00,0,294.26,299.67,0.0,0.0,0.000,1201371.6,1201371.6,15386,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230207,202395.00
02/15/2019 06:30,2,0.000,ALERT,211.25,297.57,59.943,1550230203,"201051344001093","174011545737251",0.00,-2.00,0,294.86,299.37,0.0,0.0,0.000,1193708.7,1193708.7,15357,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230209,202396.00
02/15/2019 06:30,2,0.000,ALERT,211.70,298.17,59.985,1550230203,"201051344000458","174011545737251",0.00,-1.50,0,295.46,300.57,0.0,0.0,0.000,1204280.1,1204280.1,7168,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230211,202397.00
02/15/2019 06:30,2,0.000,ALERT,211.03,298.17,59.980,1550230203,"201051344000890","174011545737251",0.00,-2.50,0,295.16,299.97,0.0,0.0,0.000,1197900.9,1197900.9,15333,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230213,202398.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.87,59.996,1550230203,"201051344000988","174011545737251",0.00,-3.00,0,293.06,299.97,0.0,0.0,0.000,938071.8,938071.8,7520,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230215,202399.00
02/15/2019 06:30,2,0.000,ALERT,211.93,298.77,59.990,1550230203,"201051344000582","174011545737251",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,1177762.4,1177762.4,15304,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230216,202400.00
02/15/2019 06:30,2,0.000,ALERT,211.70,298.47,60.006,1550230203,"201051344000868","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1189649.7,1189649.7,39205,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230218,202401.00
02/15/2019 06:30,2,0.000,ALERT,212.16,298.47,60.001,1550230203,"201051344000576","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,1206134.9,1206134.9,11274,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230220,202402.00
02/15/2019 06:30,2,0.000,ALERT,211.70,297.87,60.001,1550230203,"201051344001158","174011545737251",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,1182781.8,1182781.8,7503,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230222,202403.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.26,60.001,1550230203,"201051344000917","174011545737251",0.00,-2.00,0,293.66,299.07,0.0,0.0,0.000,1194720.4,1194720.4,15162,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230224,202404.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.26,60.001,1550230203,"201051344000417","174011545737251",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,969377.3,969377.3,15400,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230226,202405.00
02/15/2019 06:30,2,0.000,ALERT,211.70,297.87,60.006,1550230203,"201051344000685","174011545737251",0.00,-3.00,0,294.56,299.67,0.0,0.0,0.000,1198866.3,1198866.3,15383,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230228,202406.00
02/15/2019 06:30,2,0.000,ALERT,211.48,296.66,60.001,1550230203,"201051344000651","174011545737251",0.00,-5.00,0,294.26,298.77,0.0,0.0,0.000,1192610.4,1192610.4,15361,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230229,202407.00
02/15/2019 06:30,2,0.000,ALERT,211.48,298.47,60.006,1550230203,"201051344000594","174011545737251",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,1207408.8,1207408.8,39190,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230231,202408.00
02/15/2019 06:30,2,0.000,ALERT,211.93,298.17,60.006,1550230203,"201051344000469","174011545737251",0.00,-4.00,0,294.86,299.97,0.0,0.0,0.000,1191693.5,1191693.5,7455,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230233,202409.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.87,60.038,1550230203,"201051344000585","174011545737251",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,1207230.7,1207230.7,15418,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230235,202410.00
02/15/2019 06:30,2,0.000,ALERT,212.16,297.87,60.006,1550230203,"201051344000853","174011545737251",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,1210011.1,1210011.1,7089,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230237,202411.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.87,60.006,1550230203,"201051344001145","174011545737251",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,1206315.7,1206315.7,15334,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230238,202412.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.87,60.001,1550230203,"201051344000438","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1200254.8,1200254.8,15386,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230240,202413.00
02/15/2019 06:30,2,0.000,ALERT,211.03,297.87,60.001,1550230203,"201051344001135","174011545737251",0.00,-3.00,0,295.16,299.67,0.0,0.0,0.000,1188389.4,1188389.4,15338,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230242,202414.00
02/15/2019 06:30,2,0.000,ALERT,211.48,297.57,60.028,1550230203,"201051344000983","174011545737251",0.00,-3.00,0,295.76,300.27,0.0,0.0,0.000,1208948.5,1208948.5,7096,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230244,202415.00
02/15/2019 06:30,2,0.000,ALERT,211.25,297.26,60.006,1550230203,"201051344001203","174011545737251",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,1197344.6,1197344.6,15375,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230246,202416.00
02/15/2019 06:30,2,0.000,ALERT,211.25,298.17,60.001,1550230203,"201051344001230","174011545737251",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,1191956.3,1191956.3,15181,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230248,202417.00
02/15/2019 06:30,2,0.000,ALERT,211.03,297.57,60.001,1550230203,"201051344000646","174011545737251",0.00,-4.00,0,294.26,299.37,0.0,0.0,0.000,1186396.2,1186396.2,15346,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230250,202418.00
02/15/2019 06:30,2,0.000,ALERT,211.93,297.57,60.006,1550230203,"201051344000867","174011545737251",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,1188389.1,1188389.1,39240,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230252,202419.00
02/15/2019 06:30,2,0.000,ALERT,212.38,297.57,60.006,1550230203,"201051344000633","174011545737251",0.00,-3.50,0,293.66,299.97,0.0,0.0,0.000,1187330.9,1187330.9,39297,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230253,202420.00
02/15/2019 06:30,2,0.000,ALERT,210.80,297.57,60.006,1550230203,"201051344000955","174011545737251",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,1205501.9,1205501.9,15375,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230255,202421.00
02/15/2019 06:30,2,0.000,ALERT,211.70,297.26,60.001,1550230203,"201051344000648","174011545737251",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,1198246.7,1198246.7,38828,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550230257,202422.00
02/15/2019 06:30,2,0.000,ALERT,212.16,297.87,60.001,1550230203,"201051344000645","174011545737251",0.00,-3.00,0,295.46,299.97,0.0,0.0,0.000,1203174.0,1203174.0,38786,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230259,202423.00
02/15/2019 06:30,2,0.000,ALERT,211.70,298.47,60.043,1550230203,"201051344000569","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1219469.8,1219469.8,7020,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550230261,202424.00
02/15/2019 06:30,2,0.000,ALERT,211.93,297.57,59.996,1550230203,"179051228000119","174011545737251",0.00,-1.50,0,294.26,299.67,0.0,0.0,0.000,7345.4,7345.4,7069,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550230263,202425.00
