ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 06:45,2,0.000,ALERT,212.61,301.77,60.022,1550231104,"201051344000579","174011545737251",0.00,-3.00,0,296.96,323.11,0.0,0.0,0.000,1216684.1,1216684.1,7455,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231107,202426.00
02/15/2019 06:45,2,0.000,ALERT,212.16,300.27,60.012,1550231104,"201051344001025","174011545737251",0.00,-4.00,0,295.16,327.92,0.0,0.0,0.000,1201371.6,1201371.6,15388,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231108,202427.00
02/15/2019 06:45,2,0.000,ALERT,212.16,300.87,60.022,1550231104,"201051344001093","174011545737251",0.00,-2.50,0,295.76,328.22,0.0,0.0,0.000,1193708.7,1193708.7,15359,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231110,202428.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.87,59.980,1550231104,"201051344000458","174011545737251",0.00,-2.00,0,296.06,322.81,0.0,0.0,0.000,1204280.1,1204280.1,7170,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231112,202429.00
02/15/2019 06:45,2,0.000,ALERT,212.16,301.17,60.033,1550231104,"201051344000890","174011545737251",0.00,-3.00,0,296.06,329.43,0.0,0.0,0.000,1197900.9,1197900.9,15335,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231114,202430.00
02/15/2019 06:45,2,0.000,ALERT,212.16,300.57,60.017,1550231104,"201051344000988","174011545737251",0.00,-3.00,0,293.66,321.31,0.0,0.0,0.000,938071.8,938071.8,7522,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231116,202431.00
02/15/2019 06:45,2,0.000,ALERT,212.61,301.77,60.012,1550231104,"201051344000582","174011545737251",0.00,-4.00,0,296.96,329.73,0.0,0.0,0.000,1177762.4,1177762.4,15306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231117,202432.00
02/15/2019 06:45,2,0.000,ALERT,212.16,301.17,60.012,1550231104,"201051344000868","174011545737251",0.00,-3.50,0,296.36,323.11,0.0,0.0,0.000,1189649.7,1189649.7,39207,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231119,202433.00
02/15/2019 06:45,2,0.000,ALERT,212.83,301.47,60.012,1550231104,"201051344000576","174011545737251",0.00,-3.50,0,296.06,322.21,0.0,0.0,0.000,1206134.9,1206134.9,11276,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231121,202434.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.57,60.012,1550231104,"201051344001158","174011545737251",0.00,-5.00,0,295.76,321.61,0.0,0.0,0.000,1182781.8,1182781.8,7505,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231123,202435.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.57,59.985,1550231104,"201051344000917","174011545737251",0.00,-2.00,0,294.56,327.62,0.0,0.0,0.000,1194720.4,1194720.4,15164,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231125,202436.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.27,60.012,1550231104,"201051344000417","174011545737251",0.00,-3.50,0,295.46,328.52,0.0,0.0,0.000,969377.3,969377.3,15402,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231126,202437.00
02/15/2019 06:45,2,0.000,ALERT,212.61,301.17,60.012,1550231104,"201051344000685","174011545737251",0.00,-3.50,0,295.76,329.73,0.0,0.0,0.000,1198866.3,1198866.3,15385,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231128,202438.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.57,60.028,1550231104,"201051344000651","174011545737251",0.00,-5.00,0,295.16,327.32,0.0,0.0,0.000,1192610.4,1192610.4,15363,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231130,202439.00
02/15/2019 06:45,2,0.000,ALERT,212.16,301.47,60.022,1550231104,"201051344000594","174011545737251",0.00,-3.50,0,295.76,322.51,0.0,0.0,0.000,1207408.8,1207408.8,39192,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231132,202440.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.57,60.022,1550231104,"201051344000469","174011545737251",0.00,-4.00,0,295.16,321.61,0.0,0.0,0.000,1191693.5,1191693.5,7457,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231134,202441.00
02/15/2019 06:45,2,0.000,ALERT,212.61,301.47,60.028,1550231104,"201051344000585","174011545737251",0.00,-3.00,0,295.46,328.22,0.0,0.0,0.000,1207230.7,1207230.7,15420,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231135,202442.00
02/15/2019 06:45,2,0.000,ALERT,213.06,300.87,60.017,1550231104,"201051344000853","174011545737251",0.00,-3.50,0,295.76,321.91,0.0,0.0,0.000,1210011.1,1210011.1,7091,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231137,202443.00
02/15/2019 06:45,2,0.000,ALERT,212.61,301.47,60.022,1550231104,"201051344001145","174011545737251",0.00,-3.50,0,296.06,329.73,0.0,0.0,0.000,1206315.7,1206315.7,15336,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231139,202444.00
02/15/2019 06:45,2,0.000,ALERT,212.61,301.17,60.022,1550231104,"201051344000438","174011545737251",0.00,-4.00,0,296.06,328.52,0.0,0.0,0.000,1200254.8,1200254.8,15388,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231141,202445.00
02/15/2019 06:45,2,0.000,ALERT,211.93,301.17,60.022,1550231104,"201051344001135","174011545737251",0.00,-3.50,0,296.06,327.92,0.0,0.0,0.000,1188389.4,1188389.4,15340,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231143,202446.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.87,60.033,1550231104,"201051344000983","174011545737251",0.00,-3.00,0,295.76,322.51,0.0,0.0,0.000,1208948.5,1208948.5,7098,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231145,202447.00
02/15/2019 06:45,2,0.000,ALERT,212.38,300.57,60.028,1550231104,"201051344001203","174011545737251",0.00,-4.00,0,295.76,328.82,0.0,0.0,0.000,1197344.6,1197344.6,15377,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231147,202448.00
02/15/2019 06:45,2,0.000,ALERT,212.16,301.17,60.043,1550231104,"201051344001230","174011545737251",0.00,-3.50,0,296.06,329.73,0.0,0.0,0.000,1191956.3,1191956.3,15183,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231148,202449.00
02/15/2019 06:45,2,0.000,ALERT,211.93,300.87,60.028,1550231104,"201051344000646","174011545737251",0.00,-3.50,0,294.86,328.82,0.0,0.0,0.000,1186396.2,1186396.2,15348,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231150,202450.00
02/15/2019 06:45,2,0.000,ALERT,212.61,299.97,60.006,1550231104,"201051344000867","174011545737251",0.00,-2.50,0,295.16,322.81,0.0,0.0,0.000,1188389.1,1188389.1,39242,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231152,202451.00
02/15/2019 06:45,2,0.000,ALERT,213.06,300.27,60.028,1550231104,"201051344000633","174011545737251",0.00,-4.00,0,294.26,321.91,0.0,0.0,0.000,1187330.9,1187330.9,39299,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231154,202452.00
02/15/2019 06:45,2,0.000,ALERT,211.93,301.17,60.033,1550231104,"201051344000955","174011545737251",0.00,-3.00,0,295.46,328.82,0.0,0.0,0.000,1205501.9,1205501.9,15377,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231156,202453.00
02/15/2019 06:45,2,0.000,ALERT,212.38,299.97,59.996,1550231104,"201051344000648","174011545737251",0.00,-5.00,0,295.16,322.21,0.0,0.0,0.000,1198246.7,1198246.7,38830,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550231158,202454.00
02/15/2019 06:45,2,0.000,ALERT,212.83,300.87,60.033,1550231104,"201051344000645","174011545737251",0.00,-3.00,0,296.06,322.21,0.0,0.0,0.000,1203174.0,1203174.0,38788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231160,202455.00
02/15/2019 06:45,2,0.000,ALERT,212.38,301.47,60.033,1550231104,"201051344000569","174011545737251",0.00,-3.50,0,296.66,322.51,0.0,0.0,0.000,1219469.8,1219469.8,7022,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550231161,202456.00
02/15/2019 06:45,2,0.000,ALERT,212.83,300.57,60.033,1550231104,"179051228000119","174011545737251",0.00,-1.50,0,294.26,321.01,0.0,0.0,0.000,7345.4,7345.4,7071,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550231163,202457.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.87,60.059,1550232004,"201051344000579","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1216684.1,1216684.1,7457,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232006,202458.00
02/15/2019 07:00,2,0.000,ALERT,211.93,300.27,60.038,1550232004,"201051344001025","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1201371.6,1201371.6,15390,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232008,202459.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.87,60.054,1550232004,"201051344001093","174011545737251",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,1193708.7,1193708.7,15361,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232009,202460.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.27,60.001,1550232004,"201051344000458","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1204280.1,1204280.1,7172,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232011,202461.00
02/15/2019 07:00,2,0.000,ALERT,212.16,301.17,60.043,1550232004,"201051344000890","174011545737251",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,1197900.9,1197900.9,15337,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232013,202462.00
02/15/2019 07:00,2,0.000,ALERT,211.93,299.97,60.043,1550232004,"201051344000988","174011545737251",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,938071.8,938071.8,7524,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232015,202463.00
02/15/2019 07:00,2,0.000,ALERT,212.61,301.77,60.038,1550232004,"201051344000582","174011545737251",0.00,-5.00,0,299.97,303.28,0.0,0.0,0.000,1177762.4,1177762.4,15308,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232017,202464.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.87,60.065,1550232004,"201051344000868","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1189649.7,1189649.7,39209,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232019,202465.00
02/15/2019 07:00,2,0.000,ALERT,212.61,300.57,60.043,1550232004,"201051344000576","174011545737251",0.00,-3.50,0,299.37,302.68,0.0,0.0,0.000,1206134.9,1206134.9,11278,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232021,202466.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.27,60.081,1550232004,"201051344001158","174011545737251",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,1182781.8,1182781.8,7507,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232022,202467.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.27,60.049,1550232004,"201051344000917","174011545737251",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,1194720.4,1194720.4,15166,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232024,202468.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.27,60.006,1550232004,"201051344000417","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,969377.3,969377.3,15404,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232026,202469.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.87,60.043,1550232004,"201051344000685","174011545737251",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,1198866.3,1198866.3,15387,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232028,202470.00
02/15/2019 07:00,2,0.000,ALERT,212.16,299.97,60.049,1550232004,"201051344000651","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1192610.4,1192610.4,15365,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232030,202471.00
02/15/2019 07:00,2,0.000,ALERT,211.93,300.87,60.054,1550232004,"201051344000594","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1207408.8,1207408.8,39194,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232031,202472.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.27,60.038,1550232004,"201051344000469","174011545737251",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,1191693.5,1191693.5,7459,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232033,202473.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.87,60.006,1550232004,"201051344000585","174011545737251",0.00,-3.00,0,298.77,302.68,0.0,0.0,0.000,1207230.7,1207230.7,15422,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232035,202474.00
02/15/2019 07:00,2,0.000,ALERT,212.83,300.27,60.070,1550232004,"201051344000853","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1210011.1,1210011.1,7093,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232037,202475.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.87,60.043,1550232004,"201051344001145","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1206315.7,1206315.7,15338,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232039,202476.00
02/15/2019 07:00,2,0.000,ALERT,212.38,300.87,60.006,1550232004,"201051344000438","174011545737251",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,1200254.8,1200254.8,15390,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232041,202477.00
02/15/2019 07:00,2,0.000,ALERT,211.93,300.87,60.033,1550232004,"201051344001135","174011545737251",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,1188389.4,1188389.4,15342,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232043,202478.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.27,60.038,1550232004,"201051344000983","174011545737251",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,1208948.5,1208948.5,7100,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232044,202479.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.27,60.075,1550232004,"201051344001203","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1197344.6,1197344.6,15379,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232046,202480.00
02/15/2019 07:00,2,0.000,ALERT,211.93,300.87,60.017,1550232004,"201051344001230","174011545737251",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,1191956.3,1191956.3,15185,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232048,202481.00
02/15/2019 07:00,2,0.000,ALERT,211.93,300.57,60.070,1550232004,"201051344000646","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1186396.2,1186396.2,15350,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232050,202482.00
02/15/2019 07:00,2,0.000,ALERT,212.61,299.67,60.033,1550232004,"201051344000867","174011545737251",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,1188389.1,1188389.1,39244,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232052,202483.00
02/15/2019 07:00,2,0.000,ALERT,212.83,299.97,60.038,1550232004,"201051344000633","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1187330.9,1187330.9,39301,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232054,202484.00
02/15/2019 07:00,2,0.000,ALERT,211.70,300.87,60.033,1550232004,"201051344000955","174011545737251",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,1205501.9,1205501.9,15379,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232056,202485.00
02/15/2019 07:00,2,0.000,ALERT,212.38,299.67,60.006,1550232004,"201051344000648","174011545737251",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,1198246.7,1198246.7,38832,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232057,202486.00
02/15/2019 07:00,2,0.000,ALERT,212.61,300.27,60.033,1550232004,"201051344000645","174011545737251",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,1203174.0,1203174.0,38790,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232059,202487.00
02/15/2019 07:00,2,0.000,ALERT,212.16,300.87,60.028,1550232004,"201051344000569","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1219469.8,1219469.8,7024,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232061,202488.00
02/15/2019 07:00,2,0.000,ALERT,212.83,299.67,60.049,1550232004,"179051228000119","174011545737251",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,7345.4,7345.4,7073,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550232063,202489.00
02/15/2019 07:15,2,0.000,ALERT,212.16,301.17,59.990,1550232904,"201051344000579","174011545737251",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,1216684.1,1216684.1,7459,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232906,202490.00
02/15/2019 07:15,2,0.000,ALERT,211.48,299.07,60.006,1550232904,"201051344001025","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,1201371.6,1201371.6,15392,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232908,202491.00
02/15/2019 07:15,2,0.000,ALERT,211.48,299.97,59.985,1550232904,"201051344001093","174011545737251",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,1193708.7,1193708.7,15363,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232910,202492.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.27,59.985,1550232904,"201051344000458","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,1204280.1,1204280.1,7174,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232911,202493.00
02/15/2019 07:15,2,0.000,ALERT,211.48,300.27,59.990,1550232904,"201051344000890","174011545737251",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,1197900.9,1197900.9,15339,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232913,202494.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.27,59.980,1550232904,"201051344000988","174011545737251",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,938071.8,938071.8,7526,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232915,202495.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.57,59.990,1550232904,"201051344000582","174011545737251",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,1177762.4,1177762.4,15310,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232917,202496.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.87,59.985,1550232904,"201051344000868","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1189649.7,1189649.7,39211,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232919,202497.00
02/15/2019 07:15,2,0.000,ALERT,212.61,301.17,60.001,1550232904,"201051344000576","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11280,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232920,202498.00
02/15/2019 07:15,2,0.000,ALERT,212.38,300.27,59.980,1550232904,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7509,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232922,202499.00
02/15/2019 07:15,2,0.000,ALERT,211.70,299.37,59.938,1550232904,"201051344000917","174011545737251",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,1194720.4,1194720.4,15168,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232924,202500.00
02/15/2019 07:15,2,0.000,ALERT,211.93,299.67,60.012,1550232904,"201051344000417","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,969377.3,969377.3,15406,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232926,202501.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.27,59.985,1550232904,"201051344000685","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1198866.3,1198866.3,15389,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232928,202502.00
02/15/2019 07:15,2,0.000,ALERT,211.70,299.37,59.990,1550232904,"201051344000651","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1192610.4,1192610.4,15367,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232929,202503.00
02/15/2019 07:15,2,0.000,ALERT,211.93,301.17,59.980,1550232904,"201051344000594","174011545737251",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,1207408.8,1207408.8,39196,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232931,202504.00
02/15/2019 07:15,2,0.000,ALERT,212.38,300.57,59.985,1550232904,"201051344000469","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7461,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232933,202505.00
02/15/2019 07:15,2,0.000,ALERT,211.70,300.27,59.985,1550232904,"201051344000585","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1207230.7,1207230.7,15424,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232935,202506.00
02/15/2019 07:15,2,0.000,ALERT,212.83,300.57,60.022,1550232904,"201051344000853","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7095,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232937,202507.00
02/15/2019 07:15,2,0.000,ALERT,211.93,300.27,59.990,1550232904,"201051344001145","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1206315.7,1206315.7,15340,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232940,202508.00
02/15/2019 07:15,2,0.000,ALERT,211.70,300.27,59.996,1550232904,"201051344000438","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1200254.8,1200254.8,15392,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232942,202509.00
02/15/2019 07:15,2,0.000,ALERT,211.48,300.27,59.943,1550232904,"201051344001135","174011545737251",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,1188389.4,1188389.4,15344,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232943,202510.00
02/15/2019 07:15,2,0.000,ALERT,212.16,300.57,59.943,1550232904,"201051344000983","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7102,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232945,202511.00
02/15/2019 07:15,2,0.000,ALERT,211.70,299.67,60.028,1550232904,"201051344001203","174011545737251",0.00,-4.00,0,298.17,303.88,0.0,0.0,0.000,1197344.6,1197344.6,15381,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232947,202512.00
02/15/2019 07:15,2,0.000,ALERT,211.48,300.27,59.985,1550232904,"201051344001230","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1191956.3,1191956.3,15187,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232949,202513.00
02/15/2019 07:15,2,0.000,ALERT,211.48,299.97,59.932,1550232904,"201051344000646","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1186396.2,1186396.2,15352,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232951,202514.00
02/15/2019 07:15,2,0.000,ALERT,212.38,299.97,59.975,1550232904,"201051344000867","174011545737251",0.00,-3.00,0,297.57,302.68,0.0,0.0,0.000,1188389.1,1188389.1,39246,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232953,202515.00
02/15/2019 07:15,2,0.000,ALERT,212.83,300.27,59.980,1550232904,"201051344000633","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39303,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232954,202516.00
02/15/2019 07:15,2,0.000,ALERT,211.25,299.97,59.943,1550232904,"201051344000955","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1205501.9,1205501.9,15381,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232956,202517.00
02/15/2019 07:15,2,0.000,ALERT,212.38,299.97,59.948,1550232904,"201051344000648","174011545737251",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,1198246.7,1198246.7,38834,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232958,202518.00
02/15/2019 07:15,2,0.000,ALERT,212.61,300.57,59.990,1550232904,"201051344000645","174011545737251",0.00,-3.50,0,298.17,302.37,0.0,0.0,0.000,1203174.0,1203174.0,38792,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550232960,202519.00
02/15/2019 07:15,2,0.000,ALERT,212.16,300.87,59.985,1550232904,"201051344000569","174011545737251",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,1219469.8,1219469.8,7026,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550232962,202520.00
02/15/2019 07:15,2,0.000,ALERT,212.61,299.97,59.990,1550232904,"179051228000119","174011545737251",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,7345.4,7345.4,7075,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550232963,202521.00
02/15/2019 07:30,2,0.000,ALERT,211.70,299.97,60.022,1550233804,"201051344000579","174011545737251",0.00,-3.50,0,293.36,302.68,0.0,0.0,0.000,1216684.1,1216684.1,7461,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233806,202522.00
02/15/2019 07:30,2,0.000,ALERT,210.80,298.47,60.033,1550233804,"201051344001025","174011545737251",0.00,-5.00,0,291.55,302.07,0.0,0.0,0.000,1201371.6,1201371.6,15394,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233808,202523.00
02/15/2019 07:30,2,0.000,ALERT,211.03,299.07,60.033,1550233804,"201051344001093","174011545737251",0.00,-2.50,0,291.55,301.47,0.0,0.0,0.000,1193708.7,1193708.7,15365,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233810,202524.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.37,60.001,1550233804,"201051344000458","174011545737251",0.00,-2.50,0,293.06,302.68,0.0,0.0,0.000,1204280.1,1204280.1,7176,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233812,202525.00
02/15/2019 07:30,2,0.000,ALERT,211.03,299.67,60.038,1550233804,"201051344000890","174011545737251",0.00,-3.50,0,292.46,302.37,0.0,0.0,0.000,1197900.9,1197900.9,15341,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233814,202526.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.37,60.049,1550233804,"201051344000988","174011545737251",0.00,-3.50,0,290.05,301.47,0.0,0.0,0.000,938071.8,938071.8,7528,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233816,202527.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.97,60.033,1550233804,"201051344000582","174011545737251",0.00,-5.00,0,292.46,302.37,0.0,0.0,0.000,1177762.4,1177762.4,15312,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233818,202528.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.97,60.054,1550233804,"201051344000868","174011545737251",0.00,-3.50,0,293.36,302.68,0.0,0.0,0.000,1189649.7,1189649.7,39213,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233819,202529.00
02/15/2019 07:30,2,0.000,ALERT,212.16,299.97,60.043,1550233804,"201051344000576","174011545737251",0.00,-4.00,0,292.76,302.37,0.0,0.0,0.000,1206134.9,1206134.9,11282,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233821,202530.00
02/15/2019 07:30,2,0.000,ALERT,211.70,299.37,60.028,1550233804,"201051344001158","174011545737251",0.00,-5.00,0,292.16,301.77,0.0,0.0,0.000,1182781.8,1182781.8,7511,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233823,202531.00
02/15/2019 07:30,2,0.000,ALERT,211.25,298.77,60.043,1550233804,"201051344000917","174011545737251",0.00,-2.50,0,290.35,301.17,0.0,0.0,0.000,1194720.4,1194720.4,15170,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233825,202532.00
02/15/2019 07:30,2,0.000,ALERT,211.48,298.77,60.049,1550233804,"201051344000417","174011545737251",0.00,-4.00,0,291.25,301.17,0.0,0.0,0.000,969377.3,969377.3,15408,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233827,202533.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.07,60.038,1550233804,"201051344000685","174011545737251",0.00,-3.50,0,291.55,301.77,0.0,0.0,0.000,1198866.3,1198866.3,15391,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233828,202534.00
02/15/2019 07:30,2,0.000,ALERT,211.25,298.47,60.075,1550233804,"201051344000651","174011545737251",0.00,-5.50,0,291.25,300.87,0.0,0.0,0.000,1192610.4,1192610.4,15369,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233830,202535.00
02/15/2019 07:30,2,0.000,ALERT,211.25,299.97,60.033,1550233804,"201051344000594","174011545737251",0.00,-4.00,0,292.16,302.68,0.0,0.0,0.000,1207408.8,1207408.8,39198,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233832,202536.00
02/15/2019 07:30,2,0.000,ALERT,211.93,299.37,60.054,1550233804,"201051344000469","174011545737251",0.00,-5.00,0,291.55,301.77,0.0,0.0,0.000,1191693.5,1191693.5,7463,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233834,202537.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.67,60.049,1550233804,"201051344000585","174011545737251",0.00,-3.00,0,291.25,301.77,0.0,0.0,0.000,1207230.7,1207230.7,15426,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233836,202538.00
02/15/2019 07:30,2,0.000,ALERT,212.38,299.37,60.054,1550233804,"201051344000853","174011545737251",0.00,-4.00,0,292.76,302.37,0.0,0.0,0.000,1210011.1,1210011.1,7097,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233837,202539.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.67,60.017,1550233804,"201051344001145","174011545737251",0.00,-4.00,0,292.16,302.07,0.0,0.0,0.000,1206315.7,1206315.7,15342,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233839,202540.00
02/15/2019 07:30,2,0.000,ALERT,211.25,299.37,60.033,1550233804,"201051344000438","174011545737251",0.00,-5.00,0,292.16,301.77,0.0,0.0,0.000,1200254.8,1200254.8,15394,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233841,202541.00
02/15/2019 07:30,2,0.000,ALERT,210.80,299.37,60.054,1550233804,"201051344001135","174011545737251",0.00,-4.00,0,291.85,302.37,0.0,0.0,0.000,1188389.4,1188389.4,15346,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233843,202542.00
02/15/2019 07:30,2,0.000,ALERT,211.70,299.67,60.033,1550233804,"201051344000983","174011545737251",0.00,-3.50,0,293.06,302.68,0.0,0.0,0.000,1208948.5,1208948.5,7104,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233845,202543.00
02/15/2019 07:30,2,0.000,ALERT,211.25,298.77,60.049,1550233804,"201051344001203","174011545737251",0.00,-5.00,0,291.85,302.98,0.0,0.0,0.000,1197344.6,1197344.6,15383,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233847,202544.00
02/15/2019 07:30,2,0.000,ALERT,211.03,299.37,60.028,1550233804,"201051344001230","174011545737251",0.00,-4.00,0,291.85,301.77,0.0,0.0,0.000,1191956.3,1191956.3,15189,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233849,202545.00
02/15/2019 07:30,2,0.000,ALERT,211.03,299.37,60.049,1550233804,"201051344000646","174011545737251",0.00,-4.00,0,291.25,301.47,0.0,0.0,0.000,1186396.2,1186396.2,15354,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233851,202546.00
02/15/2019 07:30,2,0.000,ALERT,211.93,298.77,60.017,1550233804,"201051344000867","174011545737251",0.00,-3.00,0,292.16,302.07,0.0,0.0,0.000,1188389.1,1188389.1,39248,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233852,202547.00
02/15/2019 07:30,2,0.000,ALERT,212.38,299.07,60.033,1550233804,"201051344000633","174011545737251",0.00,-4.00,0,290.95,301.47,0.0,0.0,0.000,1187330.9,1187330.9,39305,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233854,202548.00
02/15/2019 07:30,2,0.000,ALERT,210.80,299.37,60.070,1550233804,"201051344000955","174011545737251",0.00,-4.00,0,291.85,302.07,0.0,0.0,0.000,1205501.9,1205501.9,15383,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233856,202549.00
02/15/2019 07:30,2,0.000,ALERT,211.70,298.77,60.033,1550233804,"201051344000648","174011545737251",0.00,-5.50,0,292.16,302.07,0.0,0.0,0.000,1198246.7,1198246.7,38836,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233858,202550.00
02/15/2019 07:30,2,0.000,ALERT,212.16,299.37,60.006,1550233804,"201051344000645","174011545737251",0.00,-3.50,0,292.46,302.07,0.0,0.0,0.000,1203174.0,1203174.0,38794,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550233860,202551.00
02/15/2019 07:30,2,0.000,ALERT,211.48,299.97,60.081,1550233804,"201051344000569","174011545737251",0.00,-4.00,0,293.36,302.98,0.0,0.0,0.000,1219469.8,1219469.8,7028,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550233861,202552.00
02/15/2019 07:30,2,0.000,ALERT,212.16,299.07,60.028,1550233804,"179051228000119","174011545737251",0.00,-2.00,0,291.55,301.77,0.0,0.0,0.000,7345.4,7345.4,7077,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550233863,202553.00
02/15/2019 07:45,2,0.000,ALERT,211.70,299.67,60.022,1550234704,"201051344000579","174011545737251",0.00,-4.00,0,291.25,302.37,0.0,0.0,0.000,1216684.1,1216684.1,7463,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234707,202554.00
02/15/2019 07:45,2,0.000,ALERT,211.25,298.47,60.012,1550234704,"201051344001025","174011545737251",0.00,-5.00,0,290.35,308.09,0.0,0.0,0.000,1201371.6,1201371.6,15396,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234708,202555.00
02/15/2019 07:45,2,0.000,ALERT,211.48,299.07,59.996,1550234704,"201051344001093","174011545737251",0.00,-3.00,0,290.95,307.18,0.0,0.0,0.000,1193708.7,1193708.7,15367,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234710,202556.00
02/15/2019 07:45,2,0.000,ALERT,211.25,298.77,60.006,1550234704,"201051344000458","174011545737251",0.00,-2.50,0,290.65,302.37,0.0,0.0,0.000,1204280.1,1204280.1,7178,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234712,202557.00
02/15/2019 07:45,2,0.000,ALERT,211.25,299.07,60.017,1550234704,"201051344000890","174011545737251",0.00,-3.50,0,291.55,309.29,0.0,0.0,0.000,1197900.9,1197900.9,15343,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234714,202558.00
02/15/2019 07:45,2,0.000,ALERT,211.48,298.47,60.043,1550234704,"201051344000988","174011545737251",0.00,-3.50,0,287.95,300.87,0.0,0.0,0.000,938071.8,938071.8,7530,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234716,202559.00
02/15/2019 07:45,2,0.000,ALERT,211.70,299.97,60.006,1550234704,"201051344000582","174011545737251",0.00,-5.00,0,292.16,308.39,0.0,0.0,0.000,1177762.4,1177762.4,15314,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234717,202560.00
02/15/2019 07:45,2,0.000,ALERT,211.48,299.37,60.012,1550234704,"201051344000868","174011545737251",0.00,-4.00,0,291.25,302.37,0.0,0.0,0.000,1189649.7,1189649.7,39215,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234719,202561.00
02/15/2019 07:45,2,0.000,ALERT,211.70,299.07,60.022,1550234704,"201051344000576","174011545737251",0.00,-5.00,0,290.65,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11284,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234721,202562.00
02/15/2019 07:45,2,0.000,ALERT,211.48,298.47,60.012,1550234704,"201051344001158","174011545737251",0.00,-5.50,0,290.05,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7513,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234723,202563.00
02/15/2019 07:45,2,0.000,ALERT,211.48,298.47,60.033,1550234704,"201051344000917","174011545737251",0.00,-3.00,0,290.05,306.88,0.0,0.0,0.000,1194720.4,1194720.4,15172,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234725,202564.00
02/15/2019 07:45,2,0.000,ALERT,211.48,298.47,59.969,1550234704,"201051344000417","174011545737251",0.00,-4.00,0,290.65,307.18,0.0,0.0,0.000,969377.3,969377.3,15410,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234727,202565.00
02/15/2019 07:45,2,0.000,ALERT,211.70,299.07,60.033,1550234704,"201051344000685","174011545737251",0.00,-4.00,0,290.95,308.39,0.0,0.0,0.000,1198866.3,1198866.3,15393,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234728,202566.00
02/15/2019 07:45,2,0.000,ALERT,211.25,298.17,60.022,1550234704,"201051344000651","174011545737251",0.00,-5.50,0,290.35,307.18,0.0,0.0,0.000,1192610.4,1192610.4,15371,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234730,202567.00
02/15/2019 07:45,2,0.000,ALERT,211.25,299.07,60.012,1550234704,"201051344000594","174011545737251",0.00,-5.00,0,290.35,301.77,0.0,0.0,0.000,1207408.8,1207408.8,39200,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234732,202568.00
02/15/2019 07:45,2,0.000,ALERT,211.70,298.47,59.975,1550234704,"201051344000469","174011545737251",0.00,-5.00,0,289.45,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7465,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234734,202569.00
