ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 07:45,2,0.000,ALERT,211.48,299.67,60.012,1550234704,"201051344000585","174011545737251",0.00,-3.50,0,290.65,307.18,0.0,0.0,0.000,1207230.7,1207230.7,15428,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234736,202570.00
02/15/2019 07:45,2,0.000,ALERT,212.16,298.77,60.017,1550234704,"201051344000853","174011545737251",0.00,-5.00,0,290.65,301.77,0.0,0.0,0.000,1210011.1,1210011.1,7099,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234738,202571.00
02/15/2019 07:45,2,0.000,ALERT,211.70,299.67,60.028,1550234704,"201051344001145","174011545737251",0.00,-4.00,0,291.25,308.99,0.0,0.0,0.000,1206315.7,1206315.7,15344,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234740,202572.00
02/15/2019 07:45,2,0.000,ALERT,211.48,299.37,60.028,1550234704,"201051344000438","174011545737251",0.00,-5.00,0,290.95,308.39,0.0,0.0,0.000,1200254.8,1200254.8,15396,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234742,202573.00
02/15/2019 07:45,2,0.000,ALERT,211.03,299.37,60.028,1550234704,"201051344001135","174011545737251",0.00,-4.00,0,291.25,308.09,0.0,0.0,0.000,1188389.4,1188389.4,15348,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234743,202574.00
02/15/2019 07:45,2,0.000,ALERT,211.48,298.77,60.012,1550234704,"201051344000983","174011545737251",0.00,-4.00,0,290.65,301.77,0.0,0.0,0.000,1208948.5,1208948.5,7106,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234745,202575.00
02/15/2019 07:45,2,0.000,ALERT,211.25,298.77,60.054,1550234704,"201051344001203","174011545737251",0.00,-5.00,0,290.65,308.69,0.0,0.0,0.000,1197344.6,1197344.6,15385,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234747,202576.00
02/15/2019 07:45,2,0.000,ALERT,211.48,299.67,60.012,1550234704,"201051344001230","174011545737251",0.00,-4.00,0,291.25,308.09,0.0,0.0,0.000,1191956.3,1191956.3,15191,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234749,202577.00
02/15/2019 07:45,2,0.000,ALERT,211.25,299.07,60.012,1550234704,"201051344000646","174011545737251",0.00,-5.00,0,290.65,307.48,0.0,0.0,0.000,1186396.2,1186396.2,15356,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234751,202578.00
02/15/2019 07:45,2,0.000,ALERT,211.93,298.47,60.022,1550234704,"201051344000867","174011545737251",0.00,-3.50,0,290.05,301.77,0.0,0.0,0.000,1188389.1,1188389.1,39250,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234752,202579.00
02/15/2019 07:45,2,0.000,ALERT,212.38,298.77,60.033,1550234704,"201051344000633","174011545737251",0.00,-5.00,0,288.55,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234754,202580.00
02/15/2019 07:45,2,0.000,ALERT,211.03,299.07,60.012,1550234704,"201051344000955","174011545737251",0.00,-4.00,0,290.95,307.78,0.0,0.0,0.000,1205501.9,1205501.9,15385,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550234756,202581.00
02/15/2019 07:45,2,0.000,ALERT,211.70,298.17,60.028,1550234704,"201051344000648","174011545737251",0.00,-5.50,0,290.05,301.47,0.0,0.0,0.000,1198246.7,1198246.7,38838,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234758,202582.00
02/15/2019 07:45,2,0.000,ALERT,212.16,298.77,60.059,1550234704,"201051344000645","174011545737251",0.00,-3.50,0,290.35,301.47,0.0,0.0,0.000,1203174.0,1203174.0,38796,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234760,202583.00
02/15/2019 07:45,2,0.000,ALERT,211.48,299.07,60.017,1550234704,"201051344000569","174011545737251",0.00,-4.00,0,291.25,302.37,0.0,0.0,0.000,1219469.8,1219469.8,7030,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550234762,202584.00
02/15/2019 07:45,2,0.000,ALERT,211.93,298.47,60.022,1550234704,"179051228000119","174011545737251",0.00,-2.50,0,289.15,300.87,0.0,0.0,0.000,7345.4,7345.4,7079,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550234763,202585.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.67,60.028,1550235604,"201051344000579","174011545737251",0.00,-4.00,0,291.85,302.07,0.0,0.0,0.000,1216684.1,1216684.1,7465,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235606,202586.00
02/15/2019 08:00,2,0.000,ALERT,211.25,298.47,59.964,1550235604,"201051344001025","174011545737251",0.00,-5.50,0,289.75,302.07,0.0,0.0,0.000,1201371.6,1201371.6,15398,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235608,202587.00
02/15/2019 08:00,2,0.000,ALERT,211.48,299.07,60.006,1550235604,"201051344001093","174011545737251",0.00,-3.00,0,290.35,301.17,0.0,0.0,0.000,1193708.7,1193708.7,15369,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235610,202588.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.37,60.017,1550235604,"201051344000458","174011545737251",0.00,-2.50,0,290.95,302.07,0.0,0.0,0.000,1204280.1,1204280.1,7180,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235611,202589.00
02/15/2019 08:00,2,0.000,ALERT,211.48,299.67,60.017,1550235604,"201051344000890","174011545737251",0.00,-3.50,0,290.65,302.37,0.0,0.0,0.000,1197900.9,1197900.9,15345,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235613,202590.00
02/15/2019 08:00,2,0.000,ALERT,211.48,299.07,60.022,1550235604,"201051344000988","174011545737251",0.00,-4.00,0,288.85,300.87,0.0,0.0,0.000,938071.8,938071.8,7532,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235615,202591.00
02/15/2019 08:00,2,0.000,ALERT,212.16,300.57,60.033,1550235604,"201051344000582","174011545737251",0.00,-5.00,0,291.25,302.37,0.0,0.0,0.000,1177762.4,1177762.4,15316,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235617,202592.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.97,60.028,1550235604,"201051344000868","174011545737251",0.00,-5.00,0,291.55,302.07,0.0,0.0,0.000,1189649.7,1189649.7,39217,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235619,202593.00
02/15/2019 08:00,2,0.000,ALERT,212.38,300.27,60.043,1550235604,"201051344000576","174011545737251",0.00,-4.00,0,291.25,301.77,0.0,0.0,0.000,1206134.9,1206134.9,11286,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235621,202594.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.37,60.006,1550235604,"201051344001158","174011545737251",0.00,-5.50,0,290.65,301.17,0.0,0.0,0.000,1182781.8,1182781.8,7515,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235623,202595.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.07,60.017,1550235604,"201051344000917","174011545737251",0.00,-3.00,0,289.15,300.87,0.0,0.0,0.000,1194720.4,1194720.4,15174,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235624,202596.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.07,60.017,1550235604,"201051344000417","174011545737251",0.00,-4.00,0,289.75,300.87,0.0,0.0,0.000,969377.3,969377.3,15412,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235626,202597.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.67,60.017,1550235604,"201051344000685","174011545737251",0.00,-4.00,0,290.35,301.17,0.0,0.0,0.000,1198866.3,1198866.3,15395,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235628,202598.00
02/15/2019 08:00,2,0.000,ALERT,211.70,298.77,60.017,1550235604,"201051344000651","174011545737251",0.00,-6.00,0,289.75,300.57,0.0,0.0,0.000,1192610.4,1192610.4,15373,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235630,202599.00
02/15/2019 08:00,2,0.000,ALERT,211.48,300.27,60.017,1550235604,"201051344000594","174011545737251",0.00,-5.00,0,290.95,301.47,0.0,0.0,0.000,1207408.8,1207408.8,39202,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235632,202600.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.67,60.012,1550235604,"201051344000469","174011545737251",0.00,-5.50,0,290.05,301.17,0.0,0.0,0.000,1191693.5,1191693.5,7467,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235633,202601.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.67,60.012,1550235604,"201051344000585","174011545737251",0.00,-3.50,0,289.75,301.47,0.0,0.0,0.000,1207230.7,1207230.7,15430,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235635,202602.00
02/15/2019 08:00,2,0.000,ALERT,212.38,299.37,59.975,1550235604,"201051344000853","174011545737251",0.00,-5.00,0,290.65,301.47,0.0,0.0,0.000,1210011.1,1210011.1,7101,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235637,202603.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.97,60.001,1550235604,"201051344001145","174011545737251",0.00,-4.00,0,290.65,302.07,0.0,0.0,0.000,1206315.7,1206315.7,15346,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235639,202604.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.67,59.964,1550235604,"201051344000438","174011545737251",0.00,-5.00,0,290.35,301.77,0.0,0.0,0.000,1200254.8,1200254.8,15398,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235641,202605.00
02/15/2019 08:00,2,0.000,ALERT,211.48,299.67,60.033,1550235604,"201051344001135","174011545737251",0.00,-4.00,0,290.35,301.77,0.0,0.0,0.000,1188389.4,1188389.4,15350,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235643,202606.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.67,59.990,1550235604,"201051344000983","174011545737251",0.00,-3.50,0,290.95,301.77,0.0,0.0,0.000,1208948.5,1208948.5,7108,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235644,202607.00
02/15/2019 08:00,2,0.000,ALERT,211.93,299.37,60.006,1550235604,"201051344001203","174011545737251",0.00,-5.00,0,290.05,302.98,0.0,0.0,0.000,1197344.6,1197344.6,15387,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235646,202608.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.97,60.006,1550235604,"201051344001230","174011545737251",0.00,-4.00,0,290.35,301.47,0.0,0.0,0.000,1191956.3,1191956.3,15193,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235648,202609.00
02/15/2019 08:00,2,0.000,ALERT,211.70,299.97,60.012,1550235604,"201051344000646","174011545737251",0.00,-5.00,0,289.75,301.17,0.0,0.0,0.000,1186396.2,1186396.2,15358,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235650,202610.00
02/15/2019 08:00,2,0.000,ALERT,212.38,299.07,60.006,1550235604,"201051344000867","174011545737251",0.00,-3.50,0,290.05,301.47,0.0,0.0,0.000,1188389.1,1188389.1,39252,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235652,202611.00
02/15/2019 08:00,2,0.000,ALERT,212.83,299.37,60.043,1550235604,"201051344000633","174011545737251",0.00,-5.00,0,289.45,300.87,0.0,0.0,0.000,1187330.9,1187330.9,39309,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550235654,202612.00
02/15/2019 08:00,2,0.000,ALERT,211.48,299.97,59.975,1550235604,"201051344000955","174011545737251",0.00,-4.00,0,290.05,301.17,0.0,0.0,0.000,1205501.9,1205501.9,15387,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235655,202613.00
02/15/2019 08:00,2,0.000,ALERT,212.16,298.77,60.001,1550235604,"201051344000648","174011545737251",0.00,-5.50,0,290.05,301.17,0.0,0.0,0.000,1198246.7,1198246.7,38840,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235657,202614.00
02/15/2019 08:00,2,0.000,ALERT,212.38,299.67,59.969,1550235604,"201051344000645","174011545737251",0.00,-3.50,0,290.65,301.47,0.0,0.0,0.000,1203174.0,1203174.0,38798,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235659,202615.00
02/15/2019 08:00,2,0.000,ALERT,212.16,299.97,59.964,1550235604,"201051344000569","174011545737251",0.00,-4.00,0,291.25,302.37,0.0,0.0,0.000,1219469.8,1219469.8,7032,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550235661,202616.00
02/15/2019 08:00,2,0.000,ALERT,212.61,299.37,60.033,1550235604,"179051228000119","174011545737251",0.00,-2.50,0,290.05,300.87,0.0,0.0,0.000,7345.4,7345.4,7081,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550235663,202617.00
02/15/2019 08:15,2,0.207,ALERT,212.16,316.80,60.017,1550236504,"201051344000579","174011545737251",25.01,-3.50,0,292.76,336.04,5.3,3.2,0.000,1216684.5,1216684.5,7467,0,0,0,L,1122011218,1,120.88,121.33,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550236506,202618.00
02/15/2019 08:15,2,0.184,ALERT,211.48,324.02,59.996,1550236504,"201051344001025","174011545737251",25.58,-5.00,0,292.16,336.94,4.8,2.7,0.000,1201371.9,1201371.9,15400,0,0,0,L,1122011218,1,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1550236508,202619.00
02/15/2019 08:15,2,0.146,ALERT,211.70,300.87,60.006,1550236504,"201051344001093","174011545737251",21.31,-3.00,0,292.16,302.37,3.2,1.1,0.000,1193708.9,1193708.9,15371,0,0,0,L,1122011218,1,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550236510,202620.00
02/15/2019 08:15,2,0.199,ALERT,211.70,300.57,60.038,1550236504,"201051344000458","174011545737251",20.22,-2.50,0,292.46,302.68,4.1,2.0,0.000,1204280.4,1204280.4,7182,0,0,0,L,1122011218,1,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1550236512,202621.00
02/15/2019 08:15,2,0.195,ALERT,211.25,301.47,60.001,1550236504,"201051344000890","174011545737251",23.93,-3.50,0,293.06,315.00,4.7,2.6,0.000,1197901.2,1197901.2,15347,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1550236514,202622.00
02/15/2019 08:15,2,0.170,ALERT,211.70,300.57,60.006,1550236504,"201051344000988","174011545737251",19.14,-4.00,0,289.75,301.47,3.4,1.3,0.000,938072.0,938072.0,7534,0,0,0,L,1122011218,1,120.65,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550236516,202623.00
02/15/2019 08:15,2,0.189,ALERT,212.16,302.37,59.985,1550236504,"201051344000582","174011545737251",24.11,-5.00,0,293.06,336.64,4.7,2.6,0.000,1177762.7,1177762.7,15318,0,0,0,L,1122011218,1,121.55,121.33,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550236517,202624.00
02/15/2019 08:15,2,0.166,ALERT,211.70,301.47,60.006,1550236504,"201051344000868","174011545737251",23.20,-4.00,0,292.76,326.72,4.0,1.9,0.000,1189650.0,1189650.0,39219,0,0,0,L,1122011218,1,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550236519,202625.00
02/15/2019 08:15,2,0.205,ALERT,212.16,300.87,59.996,1550236504,"201051344000576","174011545737251",22.84,-5.00,0,292.16,305.68,4.8,2.7,0.000,1206135.3,1206135.3,11288,0,0,0,L,1122011218,1,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1550236521,202626.00
02/15/2019 08:15,2,0.178,ALERT,211.70,299.97,59.996,1550236504,"201051344001158","174011545737251",21.43,-5.50,0,291.55,301.77,3.9,1.8,0.000,1182782.0,1182782.0,7517,0,0,0,L,1122011218,1,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1550236523,202627.00
02/15/2019 08:15,2,0.166,ALERT,211.70,300.57,60.001,1550236504,"201051344000917","174011545737251",23.16,-3.00,0,290.65,336.34,3.9,1.9,0.000,1194720.7,1194720.7,15176,0,0,0,L,1122011218,1,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550236525,202628.00
02/15/2019 08:15,2,0.242,ALERT,211.70,300.27,59.969,1550236504,"201051344000417","174011545737251",19.18,-5.00,0,291.85,301.77,4.8,2.7,0.000,969377.7,969377.7,15414,0,0,0,L,1122011218,1,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1550236527,202629.00
02/15/2019 08:15,2,0.182,ALERT,211.70,300.87,60.028,1550236504,"201051344000685","174011545737251",23.80,-4.00,0,292.46,330.03,4.4,2.3,0.000,1198866.6,1198866.6,15397,0,0,0,L,1122011218,1,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550236528,202630.00
02/15/2019 08:15,2,0.197,ALERT,211.48,300.87,60.033,1550236504,"201051344000651","174011545737251",23.78,-5.50,0,291.55,336.64,4.8,2.7,0.000,1192610.8,1192610.8,15375,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550236530,202631.00
02/15/2019 08:15,2,0.191,ALERT,211.25,300.27,60.012,1550236504,"201051344000594","174011545737251",21.89,-4.00,0,291.85,308.09,4.3,2.2,0.000,1207409.1,1207409.1,39204,0,0,0,L,1122011218,1,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1550236532,202632.00
02/15/2019 08:15,2,0.201,ALERT,211.70,299.67,60.028,1550236504,"201051344000469","174011545737251",23.12,-5.50,0,290.95,301.47,4.8,2.7,0.000,1191693.9,1191693.9,7469,0,0,0,L,1122011218,1,120.20,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550236534,202633.00
02/15/2019 08:15,2,0.168,ALERT,211.48,323.41,59.980,1550236504,"201051344000585","174011545737251",25.11,-4.00,0,292.16,336.64,4.3,2.2,0.000,1207230.9,1207230.9,15432,0,0,0,L,1122011218,1,120.88,121.33,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1550236536,202634.00
02/15/2019 08:15,2,0.168,ALERT,212.16,299.97,59.985,1550236504,"201051344000853","174011545737251",22.78,-5.00,0,292.16,310.79,3.9,1.8,0.000,1210011.3,1210011.3,7103,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1550236538,202635.00
02/15/2019 08:15,2,0.154,ALERT,211.70,302.37,59.985,1550236504,"201051344001145","174011545737251",23.50,-4.00,0,292.76,327.62,3.7,1.6,0.000,1206315.9,1206315.9,15348,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550236540,202636.00
02/15/2019 08:15,2,0.203,ALERT,211.48,305.68,59.980,1550236504,"201051344000438","174011545737251",24.49,-5.00,0,292.76,334.54,5.1,3.0,0.000,1200255.3,1200255.3,15400,0,0,0,L,1122011218,1,121.55,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550236542,202637.00
02/15/2019 08:15,2,0.160,ALERT,211.25,316.20,59.964,1550236504,"201051344001135","174011545737251",25.19,-4.00,0,292.76,336.04,4.1,2.0,0.000,1188389.7,1188389.7,15352,0,0,0,L,1122011218,1,121.33,120.88,0100,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550236544,202638.00
02/15/2019 08:15,2,0.148,ALERT,211.70,300.27,59.990,1550236504,"201051344000983","174011545737251",22.76,-4.00,0,292.16,302.07,3.5,1.4,0.000,1208948.6,1208948.6,7110,0,0,0,L,1122011218,1,120.65,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550236545,202639.00
02/15/2019 08:15,2,0.201,ALERT,211.48,300.27,59.975,1550236504,"201051344001203","174011545737251",21.45,-5.00,0,292.16,303.88,4.4,2.3,0.000,1197344.9,1197344.9,15389,0,0,0,L,1122011218,1,121.78,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1550236547,202640.00
02/15/2019 08:15,2,0.172,ALERT,211.48,301.17,60.017,1550236504,"201051344001230","174011545737251",22.54,-4.00,0,292.76,302.68,4.0,1.9,0.000,1191956.5,1191956.5,15195,0,0,0,L,1122011218,1,121.55,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1550236549,202641.00
02/15/2019 08:15,2,0.162,ALERT,211.25,309.59,59.996,1550236504,"201051344000646","174011545737251",24.51,-5.00,0,291.85,331.23,4.0,2.0,0.000,1186396.5,1186396.5,15360,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1550236551,202642.00
02/15/2019 08:15,2,0.168,ALERT,211.93,299.97,59.985,1550236504,"201051344000867","174011545737251",23.87,-3.00,0,291.55,302.07,4.1,2.0,0.000,1188389.4,1188389.4,39254,0,0,0,L,1122011218,1,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1550236553,202643.00
02/15/2019 08:15,2,0.215,ALERT,212.38,299.67,59.980,1550236504,"201051344000633","174011545737251",20.97,-5.00,0,290.35,301.17,4.6,2.5,0.000,1187331.2,1187331.2,39311,0,0,0,L,1122011218,1,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550236555,202644.00
02/15/2019 08:15,2,0.205,ALERT,211.25,327.02,59.990,1550236504,"201051344000955","174011545737251",25.37,-4.00,0,292.16,336.04,5.3,3.2,0.000,1205502.3,1205502.3,15389,0,0,0,L,1122011218,1,120.88,120.88,0002,-6,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550236556,202645.00
02/15/2019 08:15,2,0.195,ALERT,211.93,315.00,59.953,1550236504,"201051344000648","174011545737251",25.07,-5.50,0,291.55,336.94,5.0,2.9,0.000,1198247.1,1198247.1,38842,0,0,0,L,1122011218,1,120.42,121.78,0002,-7,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550236558,202646.00
02/15/2019 08:15,2,0.170,ALERT,212.16,315.60,59.990,1550236504,"201051344000645","174011545737251",25.45,-3.50,0,292.16,336.64,4.4,2.3,0.000,1203174.3,1203174.3,38800,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1550236560,202647.00
02/15/2019 08:15,2,0.184,ALERT,211.70,323.72,59.990,1550236504,"201051344000569","174011545737251",25.68,-4.00,0,292.76,336.04,4.8,2.7,0.000,1219470.2,1219470.2,7034,0,0,0,L,1122011218,1,120.42,121.78,0002,-6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550236562,202648.00
02/15/2019 08:15,2,0.236,ALERT,211.93,299.67,59.953,1550236504,"179051228000119","174011545737251",24.37,-2.50,0,290.65,301.17,5.9,3.7,0.000,7345.5,7345.5,7083,0,0,0,L,46974696,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550236564,202649.00
02/15/2019 08:30,2,0.264,ALERT,211.70,335.44,60.001,1550237404,"201051344000579","174011545737251",28.65,-3.00,0,299.07,347.16,7.7,5.5,0.009,1216685.5,1216685.5,7469,0,0,0,L,1122011218,1,120.65,121.33,0002,-7,0,0,0,0,0,0,6,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237406,202650.00
02/15/2019 08:30,2,0.230,ALERT,211.48,335.74,59.985,1550237404,"201051344001025","174011545737251",28.13,-4.00,0,297.87,358.28,6.6,4.4,0.013,1201372.6,1201372.6,15402,0,0,0,L,1122011218,1,121.10,121.10,0002,-6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237408,202651.00
02/15/2019 08:30,2,0.146,ALERT,211.48,300.27,60.001,1550237404,"201051344001093","174011545737251",22.03,-3.00,0,292.76,303.58,3.3,1.2,0.000,1193709.2,1193709.2,15373,0,0,0,L,1122011218,1,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550237410,202652.00
02/15/2019 08:30,2,0.236,ACTIVE,211.70,335.44,60.006,1550237404,"201051344000458","174011545737251",24.13,-2.00,0,294.26,347.46,5.8,3.7,0.000,1204281.0,1204281.0,7184,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237411,202653.00
02/15/2019 08:30,2,0.260,ACTIVE,211.48,336.04,60.001,1550237404,"201051344000890","174011545737251",25.74,-3.00,0,297.57,348.66,6.8,4.6,0.013,1197902.0,1197902.0,15349,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237412,202654.00
02/15/2019 08:30,2,0.199,ACTIVE,211.48,336.34,59.990,1550237404,"201051344000988","174011545737251",20.08,-3.50,0,291.85,359.78,4.1,2.0,0.000,938072.3,938072.3,7536,0,0,0,L,1122011218,1,120.42,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237413,202655.00
02/15/2019 08:30,2,0.246,ACTIVE,212.16,336.94,60.006,1550237404,"201051344000582","174011545737251",28.41,-5.00,0,296.66,344.45,7.1,4.9,0.009,1177763.6,1177763.6,15320,0,0,0,L,1122011218,1,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237414,202656.00
02/15/2019 08:30,2,0.209,ACTIVE,211.70,335.74,60.028,1550237404,"201051344000868","174011545737251",28.51,-3.50,0,298.17,356.48,6.1,3.9,0.013,1189650.6,1189650.6,39221,0,0,0,L,1122011218,1,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237415,202657.00
02/15/2019 08:30,2,0.275,ACTIVE,212.16,336.64,60.033,1550237404,"201051344000576","174011545737251",25.60,-4.00,0,298.17,349.56,7.2,5.0,0.009,1206136.1,1206136.1,11290,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237415,202658.00
02/15/2019 08:30,2,0.225,ALERT,211.93,335.74,60.001,1550237404,"201051344001158","174011545737251",25.92,-5.00,0,295.16,339.04,5.9,3.8,0.009,1182782.6,1182782.6,7519,0,0,0,L,1122011218,1,120.65,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237417,202659.00
02/15/2019 08:30,2,0.238,ACTIVE,211.70,337.24,59.996,1550237404,"201051344000917","174011545737251",26.28,-2.50,0,296.06,355.88,6.4,4.2,0.009,1194721.3,1194721.3,15178,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237418,202660.00
02/15/2019 08:30,2,0.277,ALERT,211.70,336.64,60.001,1550237404,"201051344000417","174011545737251",20.54,-4.00,0,293.36,339.04,5.8,3.7,0.000,969378.4,969378.4,15416,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237420,202661.00
02/15/2019 08:30,2,0.262,ACTIVE,211.93,337.54,60.001,1550237404,"201051344000685","174011545737251",26.82,-3.50,0,297.26,354.97,7.1,4.9,0.013,1198867.4,1198867.4,15399,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237421,202662.00
02/15/2019 08:30,2,0.277,ACTIVE,211.48,336.34,60.028,1550237404,"201051344000651","174011545737251",26.42,-5.00,0,293.96,357.68,7.4,5.2,0.013,1192611.6,1192611.6,15377,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237422,202663.00
02/15/2019 08:30,2,0.262,ALERT,211.25,334.84,60.001,1550237404,"201051344000594","174011545737251",26.58,-3.50,0,297.57,340.55,7.0,4.9,0.009,1207409.9,1207409.9,39206,0,0,0,L,1122011218,1,120.42,121.10,0002,-6,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237424,202664.00
02/15/2019 08:30,2,0.238,ACTIVE,211.70,335.74,60.028,1550237404,"201051344000469","174011545737251",28.69,-4.00,0,294.86,345.96,7.0,4.8,0.004,1191694.7,1191694.7,7471,0,0,0,L,1122011218,1,120.20,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237425,202665.00
02/15/2019 08:30,2,0.217,ALERT,211.70,336.94,60.012,1550237404,"201051344000585","174011545737251",29.46,-3.00,0,296.96,353.77,6.5,4.3,0.013,1207231.6,1207231.6,15434,0,0,0,L,1122011218,1,121.10,121.33,0002,-7,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237426,202666.00
02/15/2019 08:30,2,0.246,ACTIVE,212.16,336.94,60.012,1550237404,"201051344000853","174011545737251",25.45,-3.50,0,295.46,352.87,6.4,4.2,0.004,1210012.0,1210012.0,7105,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237427,202667.00
02/15/2019 08:30,2,0.215,ALERT,211.70,336.94,60.006,1550237404,"201051344001145","174011545737251",27.21,-3.50,0,296.06,344.45,5.9,3.8,0.013,1206316.4,1206316.4,15350,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237429,202668.00
02/15/2019 08:30,2,0.275,ALERT,211.48,336.64,60.001,1550237404,"201051344000438","174011545737251",27.08,-4.00,0,298.47,354.67,7.6,5.4,0.013,1200256.2,1200256.2,15402,0,0,0,L,1122011218,1,121.55,120.88,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237431,202669.00
02/15/2019 08:30,2,0.213,ALERT,211.25,335.44,60.006,1550237404,"201051344001135","174011545737251",28.88,-3.50,0,298.47,346.56,6.2,4.1,0.018,1188390.3,1188390.3,15354,0,0,0,L,1122011218,1,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237433,202670.00
02/15/2019 08:30,2,0.207,ACTIVE,211.70,335.44,60.033,1550237404,"201051344000983","174011545737251",24.79,-3.00,0,295.46,349.56,5.2,3.1,0.009,1208949.1,1208949.1,7112,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237434,202671.00
02/15/2019 08:30,2,0.256,ACTIVE,211.70,336.34,60.012,1550237404,"201051344001203","174011545737251",26.80,-4.00,0,294.86,359.78,7.0,4.8,0.009,1197345.6,1197345.6,15391,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237435,202672.00
02/15/2019 08:30,2,0.254,ACTIVE,211.48,335.44,60.012,1550237404,"201051344001230","174011545737251",24.95,-3.50,0,296.96,351.37,6.4,4.3,0.013,1191957.2,1191957.2,15197,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237436,202673.00
02/15/2019 08:30,2,0.236,ALERT,211.25,336.34,60.006,1550237404,"201051344000646","174011545737251",27.87,-4.00,0,297.57,348.36,6.7,4.6,0.013,1186397.2,1186397.2,15362,0,0,0,L,1122011218,1,121.55,120.65,0002,-6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237437,202674.00
02/15/2019 08:30,2,0.213,ACTIVE,212.16,335.44,60.017,1550237404,"201051344000867","174011545737251",29.28,-2.50,0,296.66,350.77,6.3,4.2,0.004,1188390.0,1188390.0,39256,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237438,202675.00
02/15/2019 08:30,2,0.266,ACTIVE,212.38,338.14,60.006,1550237404,"201051344000633","174011545737251",27.04,-3.50,0,295.46,348.36,7.3,5.1,0.009,1187332.0,1187332.0,39313,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237440,202676.00
02/15/2019 08:30,2,0.281,ALERT,211.03,335.44,60.012,1550237404,"201051344000955","174011545737251",27.81,-3.50,0,297.87,359.78,8.0,5.7,0.013,1205503.3,1205503.3,15391,0,0,0,L,1122011218,1,120.88,120.88,0002,-5,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237442,202677.00
02/15/2019 08:30,2,0.264,ALERT,211.70,335.44,60.012,1550237404,"201051344000648","174011545737251",27.91,-5.00,0,296.96,353.17,7.5,5.3,0.009,1198247.9,1198247.9,38844,0,0,0,L,1122011218,1,120.42,121.78,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237443,202678.00
02/15/2019 08:30,2,0.227,ALERT,212.16,336.94,60.028,1550237404,"201051344000645","174011545737251",29.26,-3.00,0,297.57,350.47,6.7,4.6,0.013,1203175.1,1203175.1,38802,0,0,0,L,1122011218,1,121.10,121.78,0002,-6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237445,202679.00
02/15/2019 08:30,2,0.248,ALERT,211.70,335.44,60.012,1550237404,"201051344000569","174011545737251",28.94,-3.50,0,298.47,351.07,7.2,5.1,0.018,1219471.1,1219471.1,7036,0,0,0,L,1122011218,1,120.42,121.55,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237447,202680.00
02/15/2019 08:30,2,0.271,ACTIVE,212.16,339.34,60.017,1550237404,"179051228000119","174011545737251",30.53,-1.50,0,294.86,350.47,8.4,6.2,0.004,7346.6,7346.6,7085,0,0,0,L,46974696,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550237448,202681.00
02/15/2019 08:45,2,0.330,ACTIVE,211.93,336.94,60.022,1550238304,"201051344000579","174011545737251",31.05,-3.00,0,314.40,357.68,10.4,8.1,0.035,1216687.2,1216687.2,7471,0,0,0,L,1122011218,1,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238305,202682.00
02/15/2019 08:45,2,0.291,ACTIVE,211.48,344.45,60.022,1550238304,"201051344001025","174011545737251",31.93,-3.50,0,318.00,355.88,9.5,7.2,0.027,1201374.1,1201374.1,15404,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238306,202683.00
02/15/2019 08:45,2,0.219,ALERT,211.48,301.17,60.028,1550238304,"201051344001093","174011545737251",21.55,-3.00,0,298.17,302.37,4.8,2.7,0.000,1193709.7,1193709.7,15375,0,0,0,L,1122011218,1,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1550238308,202684.00
02/15/2019 08:45,2,0.258,ALERT,211.93,337.24,60.033,1550238304,"201051344000458","174011545737251",31.15,-1.50,0,297.26,340.85,8.2,6.0,0.018,1204282.2,1204282.2,7185,0,0,0,L,1122011218,1,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238309,202685.00
02/15/2019 08:45,2,0.305,ALERT,211.48,338.14,60.049,1550238304,"201051344000890","174011545737251",31.25,-2.50,0,298.77,351.97,9.7,7.5,0.031,1197903.6,1197903.6,15350,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238311,202686.00
02/15/2019 08:45,2,0.299,ALERT,211.93,337.24,59.985,1550238304,"201051344000988","174011545737251",19.66,-3.00,0,294.26,340.85,6.0,3.8,0.018,938073.1,938073.1,7537,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238313,202687.00
02/15/2019 08:45,2,0.316,ACTIVE,212.16,338.74,60.022,1550238304,"201051344000582","174011545737251",30.55,-3.50,0,318.91,352.27,9.8,7.5,0.035,1177765.1,1177765.1,15321,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238314,202688.00
02/15/2019 08:45,2,0.287,ALERT,211.93,336.94,60.028,1550238304,"201051344000868","174011545737251",31.07,-3.50,0,298.17,343.55,9.1,6.8,0.031,1189652.0,1189652.0,39222,0,0,0,L,1122011218,1,120.65,121.78,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238316,202689.00
02/15/2019 08:45,2,0.332,ALERT,212.61,337.84,60.028,1550238304,"201051344000576","174011545737251",30.26,-3.50,0,297.87,342.95,10.2,8.0,0.035,1206137.8,1206137.8,11291,0,0,0,L,1122011218,1,121.10,121.55,0002,-7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238318,202690.00
02/15/2019 08:45,2,0.291,ACTIVE,212.16,336.94,60.022,1550238304,"201051344001158","174011545737251",30.22,-4.00,0,296.66,341.15,8.9,6.7,0.035,1182783.9,1182783.9,7521,0,0,0,L,1122011218,1,120.88,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238319,202691.00
02/15/2019 08:45,2,0.289,ALERT,211.70,339.04,60.054,1550238304,"201051344000917","174011545737251",31.15,-2.00,0,297.87,344.45,9.2,6.9,0.031,1194722.7,1194722.7,15179,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238321,202692.00
02/15/2019 08:45,2,0.352,ACTIVE,211.93,338.14,60.033,1550238304,"201051344000417","174011545737251",20.75,-3.00,0,297.26,342.05,7.4,5.2,0.018,969379.5,969379.5,15418,0,0,0,L,1122011218,1,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238322,202693.00
02/15/2019 08:45,2,0.316,ALERT,211.93,338.74,59.990,1550238304,"201051344000685","174011545737251",30.51,-3.00,0,297.57,345.06,9.8,7.6,0.040,1198869.0,1198869.0,15400,0,0,0,L,1122011218,1,122.23,120.88,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238324,202694.00
02/15/2019 08:45,2,0.330,ACTIVE,211.70,338.14,60.033,1550238304,"201051344000651","174011545737251",30.49,-4.00,0,307.78,358.28,10.2,8.0,0.035,1192613.3,1192613.3,15378,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238324,202695.00
02/15/2019 08:45,2,0.307,ACTIVE,211.70,345.36,60.033,1550238304,"201051344000594","174011545737251",31.95,-3.00,0,311.39,358.58,10.0,7.8,0.031,1207411.5,1207411.5,39208,0,0,0,L,1122011218,1,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238325,202696.00
02/15/2019 08:45,2,0.320,ALERT,212.16,336.94,59.996,1550238304,"201051344000469","174011545737251",30.81,-4.00,0,296.66,346.56,10.1,7.8,0.027,1191696.3,1191696.3,7472,0,0,0,L,1122011218,1,120.42,122.01,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238327,202697.00
02/15/2019 08:45,2,0.295,ACTIVE,211.93,342.05,60.033,1550238304,"201051344000585","174011545737251",31.57,-2.50,0,321.01,353.17,9.4,7.2,0.031,1207233.1,1207233.1,15436,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238328,202698.00
02/15/2019 08:45,2,0.322,ACTIVE,212.61,338.44,59.990,1550238304,"201051344000853","174011545737251",30.24,-3.50,0,310.49,358.28,9.9,7.6,0.035,1210013.4,1210013.4,7106,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238329,202699.00
02/15/2019 08:45,2,0.287,ACTIVE,211.93,338.74,60.022,1550238304,"201051344001145","174011545737251",30.49,-3.50,0,314.10,361.89,8.9,6.7,0.035,1206317.7,1206317.7,15352,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238330,202700.00
02/15/2019 08:45,2,0.338,ACTIVE,211.70,337.54,60.028,1550238304,"201051344000438","174011545737251",30.75,-3.50,0,316.80,357.08,10.6,8.3,0.035,1200257.9,1200257.9,15404,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238331,202701.00
02/15/2019 08:45,2,0.279,ACTIVE,211.25,342.95,60.033,1550238304,"201051344001135","174011545737251",31.79,-3.00,0,326.42,346.56,9.0,6.8,0.031,1188391.7,1188391.7,15356,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238332,202702.00
02/15/2019 08:45,2,0.250,ALERT,211.93,336.34,60.028,1550238304,"201051344000983","174011545737251",29.54,-3.00,0,297.57,340.55,7.5,5.3,0.022,1208950.1,1208950.1,7113,0,0,0,L,1122011218,1,120.88,121.33,0002,-3,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238334,202703.00
02/15/2019 08:45,2,0.316,ACTIVE,211.70,337.24,60.028,1550238304,"201051344001203","174011545737251",29.70,-3.00,0,319.81,352.87,9.6,7.3,0.035,1197347.1,1197347.1,15392,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238335,202704.00
02/15/2019 08:45,2,0.311,ALERT,211.48,337.54,60.033,1550238304,"201051344001230","174011545737251",29.78,-3.00,0,298.47,341.15,9.4,7.1,0.035,1191958.6,1191958.6,15198,0,0,0,L,1122011218,1,121.78,120.65,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238337,202705.00
02/15/2019 08:45,2,0.297,ACTIVE,211.48,338.14,60.038,1550238304,"201051344000646","174011545737251",30.59,-3.50,0,314.10,359.78,9.2,7.0,0.035,1186398.6,1186398.6,15364,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238337,202706.00
02/15/2019 08:45,2,0.303,ACTIVE,212.38,336.64,59.996,1550238304,"201051344000867","174011545737251",30.69,-2.00,0,308.09,357.68,9.5,7.2,0.031,1188391.4,1188391.4,39257,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238338,202707.00
02/15/2019 08:45,2,0.338,ALERT,212.61,339.34,60.028,1550238304,"201051344000633","174011545737251",29.28,-3.50,0,295.46,344.45,10.1,7.8,0.044,1187333.6,1187333.6,39314,0,0,0,L,1122011218,1,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238340,202708.00
02/15/2019 08:45,2,0.354,ACTIVE,211.25,337.54,60.059,1550238304,"201051344000955","174011545737251",30.12,-3.00,0,321.01,354.07,10.8,8.5,0.044,1205505.1,1205505.1,15393,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238342,202709.00
02/15/2019 08:45,2,0.311,ACTIVE,212.16,345.06,60.038,1550238304,"201051344000648","174011545737251",31.99,-4.00,0,319.21,354.97,10.1,7.8,0.031,1198249.5,1198249.5,38846,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238342,202710.00
02/15/2019 08:45,2,0.322,ACTIVE,212.61,338.14,60.033,1550238304,"201051344000645","174011545737251",29.54,-2.50,0,321.01,354.67,9.6,7.4,0.044,1203176.5,1203176.5,38804,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238343,202711.00
02/15/2019 08:45,2,0.311,ACTIVE,211.93,347.16,60.054,1550238304,"201051344000569","174011545737251",32.12,-3.00,0,330.03,352.87,10.2,7.9,0.035,1219472.6,1219472.6,7038,0,0,0,L,1122011218,1,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238344,202712.00
