ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 08:45,2,0.375,ALERT,212.61,340.85,60.033,1550238304,"179051228000119","174011545737251",31.21,-1.00,0,296.06,345.06,11.9,9.5,0.040,7348.5,7348.5,7086,0,0,0,L,46974696,1,121.10,122.23,0000,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550238346,202713.00
02/15/2019 09:00,2,0.488,ACTIVE,212.61,339.65,59.996,1550239204,"201051344000579","174011545737251",30.99,-2.50,0,331.83,363.69,15.3,12.9,0.084,1216689.6,1216689.6,7472,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239206,202714.00
02/15/2019 09:00,2,0.465,ACTIVE,211.70,338.14,60.033,1550239204,"201051344001025","174011545737251",30.87,-3.00,0,332.13,357.38,14.6,12.1,0.080,1201376.4,1201376.4,15405,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239207,202715.00
02/15/2019 09:00,2,0.225,ACTIVE,211.70,301.47,60.028,1550239204,"201051344001093","174011545737251",22.62,-3.00,0,298.77,302.37,5.2,3.1,0.000,1193710.3,1193710.3,15377,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239207,202716.00
02/15/2019 09:00,2,0.363,ACTIVE,212.38,362.49,60.033,1550239204,"201051344000458","174011545737251",33.73,-1.00,0,331.23,367.30,12.4,10.1,0.049,1204284.0,1204284.0,7187,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239208,202717.00
02/15/2019 09:00,2,0.402,ACTIVE,211.70,362.49,60.028,1550239204,"201051344000890","174011545737251",33.73,-2.00,0,331.83,367.30,13.8,11.4,0.062,1197905.8,1197905.8,15352,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239209,202718.00
02/15/2019 09:00,2,0.434,ACTIVE,212.16,339.65,60.022,1550239204,"201051344000988","174011545737251",20.83,-2.50,0,329.13,344.76,9.2,6.9,0.049,938074.2,938074.2,7539,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239210,202719.00
02/15/2019 09:00,2,0.477,ACTIVE,212.38,339.95,60.033,1550239204,"201051344000582","174011545737251",30.26,-3.50,0,332.73,351.67,14.6,12.2,0.075,1177767.4,1177767.4,15322,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239211,202720.00
02/15/2019 09:00,2,0.434,ACTIVE,212.38,340.85,60.033,1550239204,"201051344000868","174011545737251",31.31,-3.00,0,331.23,360.08,13.8,11.4,0.071,1189654.0,1189654.0,39224,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239212,202721.00
02/15/2019 09:00,2,0.488,ACTIVE,212.83,341.15,60.028,1550239204,"201051344000576","174011545737251",30.77,-3.00,0,332.13,349.26,15.2,12.7,0.084,1206140.1,1206140.1,11293,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239213,202722.00
02/15/2019 09:00,2,0.428,ACTIVE,212.61,342.35,60.049,1550239204,"201051344001158","174011545737251",31.53,-3.50,0,330.63,348.96,13.7,11.3,0.080,1182785.9,1182785.9,7522,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239214,202723.00
02/15/2019 09:00,2,0.430,ACTIVE,212.16,346.56,60.022,1550239204,"201051344000917","174011545737251",31.87,-1.50,0,331.83,359.18,13.9,11.5,0.084,1194724.7,1194724.7,15181,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239215,202724.00
02/15/2019 09:00,2,0.488,ACTIVE,211.93,338.14,60.049,1550239204,"201051344000417","174011545737251",21.21,-3.00,0,332.13,343.55,10.5,8.2,0.040,969381.0,969381.0,15419,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239216,202725.00
02/15/2019 09:00,2,0.447,ACTIVE,211.93,349.86,59.975,1550239204,"201051344000685","174011545737251",32.34,-3.00,0,333.33,360.99,14.7,12.2,0.084,1198871.2,1198871.2,15402,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239217,202726.00
02/15/2019 09:00,2,0.502,ACTIVE,211.93,339.04,60.028,1550239204,"201051344000651","174011545737251",29.58,-4.00,0,333.33,348.66,15.1,12.6,0.080,1192615.6,1192615.6,15379,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239218,202727.00
02/15/2019 09:00,2,0.494,ACTIVE,211.93,339.65,60.022,1550239204,"201051344000594","174011545737251",28.84,-2.50,0,332.13,359.78,14.4,12.0,0.084,1207413.7,1207413.7,39209,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239219,202728.00
02/15/2019 09:00,2,0.400,ACTIVE,212.61,362.19,60.017,1550239204,"201051344000469","174011545737251",33.60,-3.50,0,330.03,365.80,13.6,11.2,0.062,1191698.5,1191698.5,7474,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239219,202729.00
02/15/2019 09:00,2,0.479,ACTIVE,211.93,339.65,60.028,1550239204,"201051344000585","174011545737251",29.60,-2.50,0,333.03,357.38,14.4,12.0,0.075,1207235.2,1207235.2,15437,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239220,202730.00
02/15/2019 09:00,2,0.436,ACTIVE,213.06,353.47,60.012,1550239204,"201051344000853","174011545737251",32.74,-3.00,0,333.03,362.19,14.5,12.1,0.075,1210015.7,1210015.7,7107,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239221,202731.00
02/15/2019 09:00,2,0.438,ACTIVE,212.16,340.55,60.017,1550239204,"201051344001145","174011545737251",31.29,-3.00,0,333.03,350.47,13.9,11.5,0.080,1206319.8,1206319.8,15353,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239222,202732.00
02/15/2019 09:00,2,0.502,ACTIVE,211.93,340.25,60.017,1550239204,"201051344000438","174011545737251",29.94,-3.00,0,332.43,356.78,15.3,12.8,0.080,1200260.3,1200260.3,15405,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239223,202733.00
02/15/2019 09:00,2,0.453,ACTIVE,211.48,338.14,59.985,1550239204,"201051344001135","174011545737251",30.69,-2.50,0,332.73,362.49,14.1,11.7,0.080,1188393.6,1188393.6,15357,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239224,202734.00
02/15/2019 09:00,2,0.340,ACTIVE,212.38,364.29,60.017,1550239204,"201051344000983","174011545737251",33.95,-2.50,0,330.63,370.30,11.7,9.4,0.057,1208951.8,1208951.8,7115,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239225,202735.00
02/15/2019 09:00,2,0.398,ACTIVE,211.93,357.98,60.054,1550239204,"201051344001203","174011545737251",33.26,-3.00,0,332.13,363.99,13.4,11.1,0.066,1197349.2,1197349.2,15393,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239226,202736.00
02/15/2019 09:00,2,0.455,ACTIVE,211.70,338.44,60.012,1550239204,"201051344001230","174011545737251",30.85,-2.50,0,331.53,357.08,14.3,11.9,0.075,1191960.7,1191960.7,15200,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239227,202737.00
02/15/2019 09:00,2,0.465,ACTIVE,211.48,339.04,60.012,1550239204,"201051344000646","174011545737251",30.73,-3.00,0,331.83,362.49,14.5,12.1,0.080,1186400.6,1186400.6,15365,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239228,202738.00
02/15/2019 09:00,2,0.449,ACTIVE,212.83,339.65,60.012,1550239204,"201051344000867","174011545737251",31.07,-1.50,0,330.93,351.97,14.2,11.7,0.075,1188393.5,1188393.5,39258,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239229,202739.00
02/15/2019 09:00,2,0.492,ACTIVE,213.06,342.05,60.012,1550239204,"201051344000633","174011545737251",29.90,-3.00,0,331.83,354.07,14.9,12.5,0.084,1187335.8,1187335.8,39316,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239230,202740.00
02/15/2019 09:00,2,0.508,ACTIVE,211.48,339.04,60.006,1550239204,"201051344000955","174011545737251",30.73,-2.50,0,330.33,345.96,15.8,13.3,0.088,1205507.5,1205507.5,15394,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239231,202741.00
02/15/2019 09:00,2,0.494,ACTIVE,212.38,339.95,60.012,1550239204,"201051344000648","174011545737251",30.24,-4.00,0,334.24,355.88,15.2,12.7,0.075,1198251.8,1198251.8,38847,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239232,202742.00
02/15/2019 09:00,2,0.467,ACTIVE,212.83,340.85,60.006,1550239204,"201051344000645","174011545737251",31.29,-2.50,0,332.43,350.77,14.8,12.4,0.075,1203178.7,1203178.7,38805,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239232,202743.00
02/15/2019 09:00,2,0.484,ACTIVE,212.61,344.76,60.006,1550239204,"201051344000569","174011545737251",31.83,-3.00,0,333.93,358.58,15.7,13.2,0.084,1219475.0,1219475.0,7039,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239233,202744.00
02/15/2019 09:00,2,0.514,ACTIVE,212.61,343.25,60.012,1550239204,"179051228000119","174011545737251",31.69,-0.50,0,333.33,354.67,16.5,14.0,0.080,7351.2,7351.2,7088,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550239234,202745.00
02/15/2019 09:15,2,0.588,ACTIVE,212.83,355.58,59.985,1550240104,"201051344000579","174011545737251",32.78,-2.00,0,332.43,370.30,19.6,16.9,0.110,1216693.7,1216693.7,7473,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240106,202746.00
02/15/2019 09:15,2,0.602,ACTIVE,211.93,342.35,60.012,1550240104,"201051344001025","174011545737251",31.43,-2.50,0,331.23,364.29,19.2,16.6,0.124,1201380.2,1201380.2,15406,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240107,202747.00
02/15/2019 09:15,2,0.229,ALERT,211.70,301.77,60.001,1550240104,"201051344001093","174011545737251",23.42,-2.50,0,295.46,360.99,5.5,3.3,0.000,1193711.1,1193711.1,15378,0,0,0,L,1122011218,1,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240108,202748.00
02/15/2019 09:15,2,0.455,ACTIVE,212.38,364.29,59.996,1550240104,"201051344000458","174011545737251",33.89,-0.50,0,334.24,377.22,15.7,13.2,0.080,1204287.1,1204287.1,7188,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240109,202749.00
02/15/2019 09:15,2,0.543,ACTIVE,211.70,351.07,59.985,1550240104,"201051344000890","174011545737251",32.36,-2.00,0,332.13,377.22,17.8,15.3,0.106,1197909.4,1197909.4,15353,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240110,202750.00
02/15/2019 09:15,2,0.559,ACTIVE,212.38,340.55,59.953,1550240104,"201051344000988","174011545737251",20.59,-2.50,0,322.21,347.46,11.7,9.3,0.071,938076.4,938076.4,7540,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240111,202751.00
02/15/2019 09:15,2,0.590,ACTIVE,212.38,342.95,59.996,1550240104,"201051344000582","174011545737251",31.39,-3.00,0,330.33,366.10,18.8,16.2,0.110,1177771.2,1177771.2,15323,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240112,202752.00
02/15/2019 09:15,2,0.531,ACTIVE,212.38,340.85,60.001,1550240104,"201051344000868","174011545737251",31.31,-3.00,0,332.73,374.51,16.9,14.4,0.102,1189657.5,1189657.5,39225,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240113,202753.00
02/15/2019 09:15,2,0.602,ACTIVE,213.06,347.16,59.990,1550240104,"201051344000576","174011545737251",31.85,-3.00,0,333.63,363.09,19.4,16.8,0.115,1206144.1,1206144.1,11294,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240114,202754.00
02/15/2019 09:15,2,0.537,ACTIVE,212.83,347.76,60.001,1550240104,"201051344001158","174011545737251",32.03,-3.50,0,333.63,360.38,17.4,14.9,0.115,1182789.5,1182789.5,7523,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240115,202755.00
02/15/2019 09:15,2,0.566,ACTIVE,212.16,341.15,60.022,1550240104,"201051344000917","174011545737251",31.09,-1.00,0,331.23,363.39,17.9,15.4,0.115,1194728.4,1194728.4,15182,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240116,202756.00
02/15/2019 09:15,2,0.586,ACTIVE,211.93,338.74,59.990,1550240104,"201051344000417","174011545737251",21.29,-3.00,0,321.31,345.36,12.6,10.3,0.062,969383.5,969383.5,15420,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240117,202757.00
02/15/2019 09:15,2,0.580,ACTIVE,212.16,347.16,59.985,1550240104,"201051344000685","174011545737251",31.95,-2.50,0,333.63,367.90,18.8,16.2,0.119,1198875.1,1198875.1,15403,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240118,202758.00
02/15/2019 09:15,2,0.588,ACTIVE,212.16,347.16,59.996,1550240104,"201051344000651","174011545737251",31.95,-3.50,0,332.43,359.78,19.0,16.4,0.115,1192619.5,1192619.5,15380,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240119,202759.00
02/15/2019 09:15,2,0.582,ACTIVE,211.93,346.56,60.033,1550240104,"201051344000594","174011545737251",31.79,-2.00,0,330.63,362.79,18.8,16.2,0.119,1207417.6,1207417.6,39210,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240120,202760.00
02/15/2019 09:15,2,0.506,ACTIVE,212.61,355.88,59.996,1550240104,"201051344000469","174011545737251",32.88,-3.00,0,332.73,377.22,16.9,14.3,0.088,1191702.0,1191702.0,7475,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240121,202761.00
02/15/2019 09:15,2,0.572,ACTIVE,212.16,345.66,59.996,1550240104,"201051344000585","174011545737251",31.69,-2.50,0,331.83,363.09,18.4,15.9,0.124,1207239.0,1207239.0,15438,0,0,0,L,1122011218,1,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240122,202762.00
02/15/2019 09:15,2,0.570,ACTIVE,213.06,348.36,59.975,1550240104,"201051344000853","174011545737251",32.01,-3.00,0,334.84,367.90,18.5,16.0,0.110,1210019.5,1210019.5,7108,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240123,202763.00
02/15/2019 09:15,2,0.551,ACTIVE,211.93,343.25,59.985,1550240104,"201051344001145","174011545737251",31.47,-2.50,0,332.73,364.89,17.6,15.1,0.119,1206323.4,1206323.4,15354,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240123,202764.00
02/15/2019 09:15,2,0.596,ACTIVE,211.93,347.46,60.001,1550240104,"201051344000438","174011545737251",31.97,-3.00,0,332.43,365.19,19.3,16.7,0.110,1200264.4,1200264.4,15406,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240124,202765.00
02/15/2019 09:15,2,0.557,ACTIVE,211.48,342.65,60.043,1550240104,"201051344001135","174011545737251",31.49,-2.50,0,331.83,369.10,17.8,15.2,0.110,1188397.3,1188397.3,15358,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240125,202766.00
02/15/2019 09:15,2,0.418,ACTIVE,212.38,367.00,59.990,1550240104,"201051344000983","174011545737251",34.07,-2.50,0,333.63,377.82,14.5,12.0,0.080,1208954.7,1208954.7,7116,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240126,202767.00
02/15/2019 09:15,2,0.572,ACTIVE,211.93,340.25,59.996,1550240104,"201051344001203","174011545737251",31.03,-2.50,0,324.92,369.10,18.0,15.5,0.115,1197352.9,1197352.9,15394,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240127,202768.00
02/15/2019 09:15,2,0.566,ACTIVE,211.70,339.65,59.996,1550240104,"201051344001230","174011545737251",30.73,-2.50,0,322.21,360.99,17.6,15.1,0.106,1191964.4,1191964.4,15201,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240128,202769.00
02/15/2019 09:15,2,0.547,ACTIVE,211.48,347.46,59.985,1550240104,"201051344000646","174011545737251",31.87,-2.50,0,331.23,369.70,17.6,15.1,0.115,1186404.3,1186404.3,15366,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240129,202770.00
02/15/2019 09:15,2,0.545,ACTIVE,212.83,343.85,59.996,1550240104,"201051344000867","174011545737251",31.65,-1.50,0,333.33,365.19,17.5,15.0,0.106,1188397.1,1188397.1,39259,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240130,202771.00
02/15/2019 09:15,2,0.574,ACTIVE,213.29,342.95,60.006,1550240104,"201051344000633","174011545737251",31.27,-2.50,0,332.43,359.48,18.2,15.7,0.119,1187339.7,1187339.7,39317,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240131,202772.00
02/15/2019 09:15,2,0.590,ACTIVE,211.48,348.36,60.001,1550240104,"201051344000955","174011545737251",32.08,-2.00,0,330.33,363.99,19.2,16.6,0.115,1205511.6,1205511.6,15395,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240132,202773.00
02/15/2019 09:15,2,0.576,ACTIVE,212.61,342.95,60.006,1550240104,"201051344000648","174011545737251",31.53,-3.50,0,333.33,365.80,18.4,15.8,0.106,1198255.7,1198255.7,38848,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240134,202774.00
02/15/2019 09:15,2,0.570,ACTIVE,212.83,341.15,60.006,1550240104,"201051344000645","174011545737251",30.55,-2.00,0,331.53,357.68,17.7,15.1,0.115,1203182.5,1203182.5,38806,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240135,202775.00
02/15/2019 09:15,2,0.568,ACTIVE,212.38,350.77,60.001,1550240104,"201051344000569","174011545737251",32.32,-2.50,0,332.73,365.80,18.7,16.1,0.115,1219479.0,1219479.0,7040,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240135,202776.00
02/15/2019 09:15,2,0.617,ACTIVE,212.83,344.45,59.985,1550240104,"179051228000119","174011545737251",31.41,0.00,0,332.43,358.28,19.7,17.1,0.110,7355.4,7355.4,7089,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550240136,202777.00
02/15/2019 09:30,2,0.619,ACTIVE,212.38,350.47,60.001,1550241004,"201051344000579","174011545737251",32.22,-2.00,0,332.43,363.69,20.2,17.6,0.124,1216697.5,1216697.5,7474,0,0,0,L,1122011218,1,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241006,202778.00
02/15/2019 09:30,2,0.586,ACTIVE,211.48,348.36,60.012,1550241004,"201051344001025","174011545737251",32.03,-2.50,0,331.83,363.09,19.1,16.5,0.119,1201383.8,1201383.8,15407,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241006,202779.00
02/15/2019 09:30,2,0.230,ALERT,211.48,301.77,59.975,1550241004,"201051344001093","174011545737251",23.36,-2.00,0,299.07,336.64,5.5,3.4,0.000,1193712.0,1193712.0,15380,0,0,0,L,1122011218,1,121.33,120.88,0002,-3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241008,202780.00
02/15/2019 09:30,2,0.459,ACTIVE,212.16,357.08,60.022,1550241004,"201051344000458","174011545737251",33.12,-0.50,0,332.73,373.01,15.4,13.0,0.075,1204290.0,1204290.0,7189,0,0,0,L,1122011218,1,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241009,202781.00
02/15/2019 09:30,2,0.525,ACTIVE,211.48,351.07,60.049,1550241004,"201051344000890","174011545737251",32.42,-1.50,0,332.73,372.41,17.3,14.8,0.093,1197912.7,1197912.7,15354,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241010,202782.00
02/15/2019 09:30,2,0.576,ACTIVE,212.16,340.55,60.022,1550241004,"201051344000988","174011545737251",20.63,-2.50,0,331.23,348.06,12.1,9.7,0.084,938078.5,938078.5,7541,0,0,0,L,1122011218,1,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241011,202783.00
02/15/2019 09:30,2,0.590,ACTIVE,212.16,346.26,60.006,1550241004,"201051344000582","174011545737251",31.75,-2.50,0,332.43,360.08,19.0,16.4,0.119,1177774.8,1177774.8,15324,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241012,202784.00
02/15/2019 09:30,2,0.559,ACTIVE,212.16,339.95,60.012,1550241004,"201051344000868","174011545737251",27.71,-3.00,0,332.43,363.99,15.7,13.2,0.097,1189660.5,1189660.5,39226,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241013,202785.00
02/15/2019 09:30,2,0.613,ACTIVE,212.83,345.96,60.012,1550241004,"201051344000576","174011545737251",31.75,-3.00,0,332.73,359.78,19.7,17.1,0.119,1206147.9,1206147.9,11295,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241014,202786.00
02/15/2019 09:30,2,0.564,ACTIVE,212.38,346.26,60.054,1550241004,"201051344001158","174011545737251",31.81,-3.00,0,332.73,359.78,18.2,15.6,0.124,1182792.9,1182792.9,7524,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241015,202787.00
02/15/2019 09:30,2,0.578,ACTIVE,211.93,341.45,59.985,1550241004,"201051344000917","174011545737251",31.25,-1.00,0,332.13,359.48,18.3,15.8,0.119,1194731.8,1194731.8,15183,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241016,202788.00
02/15/2019 09:30,2,0.521,ACTIVE,211.93,338.44,60.006,1550241004,"201051344000417","174011545737251",22.52,-2.50,0,331.83,345.36,11.9,9.6,0.053,969385.9,969385.9,15421,0,0,0,L,1122011218,1,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241017,202789.00
02/15/2019 09:30,2,0.605,ACTIVE,211.93,341.75,60.012,1550241004,"201051344000685","174011545737251",31.27,-2.50,0,332.73,360.38,19.2,16.6,0.128,1198878.7,1198878.7,15404,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241018,202790.00
02/15/2019 09:30,2,0.600,ACTIVE,211.70,345.96,60.012,1550241004,"201051344000651","174011545737251",31.77,-3.00,0,332.43,365.49,19.4,16.8,0.115,1192623.1,1192623.1,15381,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241019,202791.00
02/15/2019 09:30,2,0.615,ACTIVE,211.70,341.15,60.006,1550241004,"201051344000594","174011545737251",31.17,-2.00,0,330.03,364.29,19.5,16.9,0.119,1207421.3,1207421.3,39211,0,0,0,L,1122011218,1,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241020,202792.00
02/15/2019 09:30,2,0.516,ACTIVE,212.38,356.78,59.996,1550241004,"201051344000469","174011545737251",32.90,-3.00,0,332.43,371.21,17.2,14.7,0.088,1191705.2,1191705.2,7476,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241021,202793.00
02/15/2019 09:30,2,0.592,ACTIVE,211.93,345.96,60.017,1550241004,"201051344000585","174011545737251",31.71,-2.00,0,332.13,357.98,19.1,16.5,0.124,1207242.5,1207242.5,15439,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241022,202794.00
02/15/2019 09:30,2,0.607,ACTIVE,212.83,343.25,60.012,1550241004,"201051344000853","174011545737251",31.41,-3.00,0,333.33,364.59,19.4,16.8,0.124,1210023.2,1210023.2,7109,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241022,202795.00
02/15/2019 09:30,2,0.562,ACTIVE,211.93,348.06,60.006,1550241004,"201051344001145","174011545737251",32.01,-2.50,0,334.24,362.19,18.2,15.7,0.119,1206326.8,1206326.8,15355,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241023,202796.00
02/15/2019 09:30,2,0.605,ACTIVE,211.93,352.57,60.006,1550241004,"201051344000438","174011545737251",32.46,-2.50,0,332.73,361.59,20.0,17.3,0.115,1200268.1,1200268.1,15407,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241024,202797.00
02/15/2019 09:30,2,0.564,ACTIVE,211.48,347.46,60.006,1550241004,"201051344001135","174011545737251",31.95,-2.00,0,331.83,364.29,18.3,15.8,0.115,1188400.7,1188400.7,15359,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241025,202798.00
02/15/2019 09:30,2,0.436,ACTIVE,212.38,363.39,59.969,1550241004,"201051344000983","174011545737251",33.72,-2.00,0,332.73,375.71,14.9,12.5,0.088,1208957.4,1208957.4,7117,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241026,202799.00
02/15/2019 09:30,2,0.592,ACTIVE,211.70,339.95,60.017,1550241004,"201051344001203","174011545737251",31.11,-2.50,0,332.43,361.89,18.7,16.1,0.124,1197356.4,1197356.4,15395,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241027,202800.00
02/15/2019 09:30,2,0.582,ACTIVE,211.70,339.95,60.012,1550241004,"201051344001230","174011545737251",30.43,-2.00,0,330.93,364.89,18.0,15.4,0.110,1191967.7,1191967.7,15202,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241028,202801.00
02/15/2019 09:30,2,0.572,ACTIVE,211.48,345.66,60.012,1550241004,"201051344000646","174011545737251",31.71,-2.50,0,331.83,366.10,18.4,15.8,0.115,1186407.8,1186407.8,15367,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241029,202802.00
02/15/2019 09:30,2,0.561,ACTIVE,212.61,348.06,60.012,1550241004,"201051344000867","174011545737251",32.05,-1.50,0,332.43,369.10,18.2,15.7,0.106,1188400.4,1188400.4,39260,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241030,202803.00
02/15/2019 09:30,2,0.604,ACTIVE,213.06,343.25,60.006,1550241004,"201051344000633","174011545737251",31.41,-2.50,0,332.43,359.78,19.2,16.6,0.128,1187343.3,1187343.3,39318,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241031,202804.00
02/15/2019 09:30,2,0.607,ACTIVE,211.48,352.57,60.017,1550241004,"201051344000955","174011545737251",32.46,-2.00,0,331.53,360.08,20.0,17.4,0.119,1205515.4,1205515.4,15396,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241032,202805.00
02/15/2019 09:30,2,0.598,ACTIVE,212.38,347.46,59.996,1550241004,"201051344000648","174011545737251",31.99,-3.50,0,333.03,360.38,19.4,16.8,0.115,1198259.4,1198259.4,38849,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241033,202806.00
02/15/2019 09:30,2,0.594,ACTIVE,212.83,342.05,60.017,1550241004,"201051344000645","174011545737251",31.29,-2.00,0,333.03,358.28,18.9,16.3,0.115,1203186.0,1203186.0,38807,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241034,202807.00
02/15/2019 09:30,2,0.617,ACTIVE,212.38,347.46,59.969,1550241004,"201051344000569","174011545737251",31.91,-2.50,0,332.13,362.19,19.9,17.3,0.128,1219482.8,1219482.8,7041,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241035,202808.00
02/15/2019 09:30,2,0.662,ACTIVE,212.83,345.06,60.012,1550241004,"179051228000119","174011545737251",30.91,-0.50,0,333.93,354.97,20.7,18.1,0.115,7359.4,7359.4,7090,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241036,202809.00
02/15/2019 09:45,2,0.699,ACTIVE,212.38,354.67,60.028,1550241904,"201051344000579","174011545737251",32.60,-1.50,0,331.23,371.81,23.1,20.4,0.150,1216702.1,1216702.1,7475,0,0,0,L,1122011218,1,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241905,202810.00
02/15/2019 09:45,2,0.637,ACTIVE,211.48,354.97,60.038,1550241904,"201051344001025","174011545737251",32.72,-2.50,0,331.23,366.40,21.2,18.5,0.137,1201388.1,1201388.1,15408,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241906,202811.00
02/15/2019 09:45,2,0.230,ALERT,211.48,301.77,60.006,1550241904,"201051344001093","174011545737251",23.56,-2.50,0,299.07,339.65,5.5,3.4,0.000,1193712.8,1193712.8,15382,0,0,0,L,1122011218,1,121.10,120.88,0002,-3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241908,202812.00
02/15/2019 09:45,2,0.523,ACTIVE,211.93,355.28,60.012,1550241904,"201051344000458","174011545737251",32.84,-0.50,0,331.83,378.72,17.4,14.9,0.106,1204293.4,1204293.4,7190,0,0,0,L,1122011218,1,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241908,202813.00
02/15/2019 09:45,2,0.492,ACTIVE,211.48,370.00,60.012,1550241904,"201051344000890","174011545737251",34.43,-1.50,0,331.53,378.72,17.2,14.7,0.093,1197916.5,1197916.5,15355,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241909,202814.00
02/15/2019 09:45,2,0.666,ACTIVE,211.93,341.75,60.028,1550241904,"201051344000988","174011545737251",20.69,-2.00,0,331.53,349.26,14.0,11.6,0.088,938081.0,938081.0,7542,0,0,0,L,1122011218,1,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241910,202815.00
02/15/2019 09:45,2,0.641,ACTIVE,212.16,353.17,60.033,1550241904,"201051344000582","174011545737251",32.42,-2.50,0,330.63,369.40,21.1,18.4,0.133,1177779.0,1177779.0,15325,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241911,202816.00
02/15/2019 09:45,2,0.611,ACTIVE,211.93,358.88,60.001,1550241904,"201051344000868","174011545737251",33.02,-3.00,0,332.43,374.21,20.5,17.9,0.133,1189664.4,1189664.4,39227,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241913,202817.00
02/15/2019 09:45,2,0.709,ACTIVE,212.61,345.96,60.028,1550241904,"201051344000576","174011545737251",31.61,-3.00,0,332.43,361.59,22.7,20.0,0.146,1206152.4,1206152.4,11296,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241914,202818.00
02/15/2019 09:45,2,0.662,ACTIVE,212.38,345.36,60.006,1550241904,"201051344001158","174011545737251",31.65,-3.00,0,331.83,360.99,21.2,18.6,0.150,1182797.0,1182797.0,7525,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241915,202819.00
02/15/2019 09:45,2,0.625,ACTIVE,211.70,350.77,60.022,1550241904,"201051344000917","174011545737251",32.20,-0.50,0,331.23,363.69,20.4,17.8,0.137,1194735.9,1194735.9,15184,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241916,202820.00
02/15/2019 09:45,2,0.561,ACTIVE,211.70,338.44,60.001,1550241904,"201051344000417","174011545737251",22.11,-2.50,0,332.43,345.66,12.6,10.2,0.062,969388.5,969388.5,15422,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241917,202821.00
02/15/2019 09:45,2,0.643,ACTIVE,211.70,357.98,60.022,1550241904,"201051344000685","174011545737251",32.94,-1.50,0,332.73,370.90,21.5,18.8,0.141,1198883.0,1198883.0,15405,0,0,0,L,1122011218,1,122.23,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241918,202822.00
02/15/2019 09:45,2,0.545,ACTIVE,211.70,352.87,60.043,1550241904,"201051344000651","174011545737251",32.54,-3.00,0,331.53,373.31,18.0,15.4,0.097,1192627.2,1192627.2,15382,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241919,202823.00
02/15/2019 09:45,2,0.680,ACTIVE,211.70,347.76,60.012,1550241904,"201051344000594","174011545737251",31.81,-1.50,0,330.33,362.79,21.9,19.2,0.137,1207425.7,1207425.7,39212,0,0,0,L,1122011218,1,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241920,202824.00
02/15/2019 09:45,2,0.592,ACTIVE,212.38,359.18,60.012,1550241904,"201051344000469","174011545737251",33.04,-3.00,0,330.93,376.62,19.9,17.3,0.124,1191709.1,1191709.1,7477,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241921,202825.00
02/15/2019 09:45,2,0.648,ACTIVE,211.70,348.06,59.990,1550241904,"201051344000585","174011545737251",31.89,-1.50,0,331.23,362.79,21.0,18.3,0.137,1207246.8,1207246.8,15440,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241922,202826.00
02/15/2019 09:45,2,0.686,ACTIVE,212.83,352.57,59.996,1550241904,"201051344000853","174011545737251",32.38,-3.00,0,332.73,367.00,22.5,19.8,0.150,1210027.5,1210027.5,7110,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241923,202827.00
02/15/2019 09:45,2,0.660,ACTIVE,211.70,344.76,59.990,1550241904,"201051344001145","174011545737251",31.57,-2.00,0,333.03,363.69,21.1,18.5,0.146,1206330.9,1206330.9,15356,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241924,202828.00
02/15/2019 09:45,2,0.674,ACTIVE,211.93,357.08,59.980,1550241904,"201051344000438","174011545737251",32.88,-2.50,0,331.23,366.40,22.6,19.9,0.141,1200272.7,1200272.7,15408,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241925,202829.00
02/15/2019 09:45,2,0.641,ACTIVE,211.48,348.36,59.990,1550241904,"201051344001135","174011545737251",31.95,-1.50,0,332.13,366.40,20.8,18.1,0.137,1188404.8,1188404.8,15360,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241926,202830.00
02/15/2019 09:45,2,0.504,ACTIVE,212.16,358.28,59.990,1550241904,"201051344000983","174011545737251",33.08,-2.00,0,332.43,379.32,16.9,14.4,0.106,1208960.7,1208960.7,7118,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241927,202831.00
02/15/2019 09:45,2,0.627,ACTIVE,211.48,354.37,59.985,1550241904,"201051344001203","174011545737251",32.68,-2.00,0,331.23,371.51,20.8,18.1,0.141,1197360.6,1197360.6,15396,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241928,202832.00
02/15/2019 09:45,2,0.643,ACTIVE,211.70,346.26,59.990,1550241904,"201051344001230","174011545737251",31.73,-2.00,0,330.33,363.99,20.7,18.1,0.137,1191971.8,1191971.8,15203,0,0,0,L,1122011218,1,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241929,202833.00
02/15/2019 09:45,2,0.625,ACTIVE,211.48,356.18,60.022,1550241904,"201051344000646","174011545737251",32.74,-2.00,0,330.03,369.40,20.7,18.1,0.137,1186411.9,1186411.9,15368,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241930,202834.00
02/15/2019 09:45,2,0.648,ACTIVE,212.16,346.56,60.001,1550241904,"201051344000867","174011545737251",31.85,-1.50,0,331.83,363.69,21.0,18.3,0.133,1188404.6,1188404.6,39261,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241930,202835.00
02/15/2019 09:45,2,0.676,ACTIVE,212.83,344.15,60.001,1550241904,"201051344000633","174011545737251",31.31,-2.00,0,332.13,360.99,21.5,18.8,0.141,1187347.7,1187347.7,39319,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241931,202836.00
02/15/2019 09:45,2,0.715,ACTIVE,211.25,343.25,60.001,1550241904,"201051344000955","174011545737251",31.37,-1.50,0,331.83,364.29,22.8,20.0,0.150,1205520.0,1205520.0,15397,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241932,202837.00
02/15/2019 09:45,2,0.688,ACTIVE,212.16,348.66,59.996,1550241904,"201051344000648","174011545737251",32.05,-3.50,0,331.53,363.39,22.4,19.6,0.146,1198263.9,1198263.9,38850,0,0,0,L,1122011218,1,120.65,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241933,202838.00
02/15/2019 09:45,2,0.664,ACTIVE,212.61,345.66,59.985,1550241904,"201051344000645","174011545737251",31.65,-2.00,0,333.33,364.89,21.3,18.6,0.141,1203190.4,1203190.4,38808,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241934,202839.00
02/15/2019 09:45,2,0.727,ACTIVE,212.38,346.86,59.980,1550241904,"201051344000569","174011545737251",31.77,-2.50,0,331.23,367.60,23.4,20.6,0.159,1219487.4,1219487.4,7042,0,0,0,L,1122011218,1,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241935,202840.00
02/15/2019 09:45,2,0.746,ACTIVE,212.61,347.46,59.975,1550241904,"179051228000119","174011545737251",31.79,0.00,0,333.33,357.68,24.1,21.4,0.150,7364.2,7364.2,7091,0,0,0,L,46974696,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550241936,202841.00
02/15/2019 10:00,2,1.055,ACTIVE,213.06,359.78,60.017,1550242805,"201051344000579","174011545737251",32.82,-1.50,0,333.33,378.12,35.1,32.0,0.256,1216708.7,1216708.7,7476,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242806,202842.00
02/15/2019 10:00,2,1.047,ACTIVE,211.70,352.87,60.054,1550242805,"201051344001025","174011545737251",32.12,-2.00,0,332.13,374.81,34.1,31.0,0.252,1201394.5,1201394.5,15409,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242807,202843.00
02/15/2019 10:00,2,0.365,ACTIVE,211.93,338.74,60.043,1550242805,"201051344001093","174011545737251",23.10,-2.00,0,299.07,341.75,8.6,6.3,0.027,1193714.1,1193714.1,15384,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242808,202844.00
02/15/2019 10:00,2,0.754,ACTIVE,212.61,376.62,60.054,1550242805,"201051344000458","174011545737251",34.85,0.00,0,333.63,388.34,26.7,23.8,0.181,1204298.4,1204298.4,7191,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242809,202845.00
02/15/2019 10:00,2,0.826,ACTIVE,211.48,373.31,59.990,1550242805,"201051344000890","174011545737251",34.47,-1.00,0,332.13,388.34,28.9,25.9,0.190,1197921.8,1197921.8,15356,0,0,0,L,1122011218,1,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242810,202846.00
02/15/2019 10:00,2,1.027,ACTIVE,212.61,344.15,60.028,1550242805,"201051344000988","174011545737251",21.09,-2.00,0,331.83,354.37,22.0,19.3,0.164,938085.0,938085.0,7543,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242811,202847.00
02/15/2019 10:00,2,1.039,ACTIVE,212.16,355.28,60.033,1550242805,"201051344000582","174011545737251",32.24,-2.50,0,332.73,372.41,34.0,30.9,0.247,1177785.4,1177785.4,15326,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242811,202848.00
02/15/2019 10:00,2,0.934,ACTIVE,212.38,364.59,60.054,1550242805,"201051344000868","174011545737251",33.34,-2.50,0,333.33,380.52,31.6,28.6,0.234,1189670.4,1189670.4,39228,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242812,202849.00
02/15/2019 10:00,2,1.066,ACTIVE,213.29,354.37,60.043,1550242805,"201051344000576","174011545737251",32.20,-2.50,0,333.63,374.51,34.8,31.7,0.256,1206158.9,1206158.9,11297,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242813,202850.00
02/15/2019 10:00,2,1.006,ACTIVE,212.83,357.08,60.028,1550242805,"201051344001158","174011545737251",32.50,-2.50,0,334.54,372.11,33.2,30.1,0.256,1182803.2,1182803.2,7526,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242814,202851.00
02/15/2019 10:00,2,1.021,ACTIVE,211.93,352.87,60.012,1550242805,"201051344000917","174011545737251",31.97,-0.50,0,332.73,373.01,33.2,30.1,0.247,1194742.1,1194742.1,15185,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242815,202852.00
02/15/2019 10:00,2,0.875,ACTIVE,211.70,340.85,60.017,1550242805,"201051344000417","174011545737251",22.44,-2.00,0,332.13,349.26,19.9,17.3,0.128,969392.0,969392.0,15423,0,0,0,L,1122011218,1,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242816,202853.00
02/15/2019 10:00,2,1.043,ACTIVE,211.70,356.18,60.049,1550242805,"201051344000685","174011545737251",32.34,-1.50,0,333.63,373.01,34.2,31.1,0.265,1198889.5,1198889.5,15406,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242817,202854.00
02/15/2019 10:00,2,1.031,ACTIVE,211.70,357.68,60.059,1550242805,"201051344000651","174011545737251",32.58,-2.50,0,333.33,378.12,34.1,31.0,0.247,1192633.3,1192633.3,15383,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242818,202855.00
