ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 10:00,2,1.051,ACTIVE,211.93,355.58,60.022,1550242805,"201051344000594","174011545737251",32.32,-1.50,0,331.83,373.61,34.5,31.3,0.243,1207432.2,1207432.2,39213,0,0,0,L,1122011218,1,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242819,202856.00
02/15/2019 10:00,2,0.867,ACTIVE,212.83,373.91,60.059,1550242805,"201051344000469","174011545737251",34.35,-3.00,0,332.43,385.63,30.2,27.2,0.212,1191714.8,1191714.8,7478,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242820,202857.00
02/15/2019 10:00,2,1.023,ACTIVE,211.70,356.78,60.038,1550242805,"201051344000585","174011545737251",32.44,-1.50,0,330.93,374.21,33.6,30.6,0.247,1207253.2,1207253.2,15441,0,0,0,L,1122011218,1,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242821,202858.00
02/15/2019 10:00,2,1.059,ACTIVE,213.06,355.28,59.996,1550242805,"201051344000853","174011545737251",32.36,-2.50,0,335.74,376.31,34.8,31.6,0.256,1210034.1,1210034.1,7111,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242822,202859.00
02/15/2019 10:00,2,1.020,ACTIVE,211.70,355.58,60.022,1550242805,"201051344001145","174011545737251",32.40,-2.00,0,333.93,372.11,33.5,30.4,0.252,1206337.2,1206337.2,15357,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242823,202860.00
02/15/2019 10:00,2,1.061,ACTIVE,211.48,360.38,59.969,1550242805,"201051344000438","174011545737251",32.84,-2.00,0,332.43,374.81,35.3,32.2,0.256,1200279.4,1200279.4,15409,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242824,202861.00
02/15/2019 10:00,2,1.014,ACTIVE,211.25,355.88,60.033,1550242805,"201051344001135","174011545737251",32.42,-1.50,0,332.73,373.61,33.3,30.2,0.252,1188411.1,1188411.1,15361,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242825,202862.00
02/15/2019 10:00,2,0.738,ACTIVE,212.61,377.82,59.975,1550242805,"201051344000983","174011545737251",34.95,-2.00,0,333.93,389.54,26.2,23.3,0.186,1208965.6,1208965.6,7119,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242826,202863.00
02/15/2019 10:00,2,1.033,ACTIVE,211.93,353.77,59.996,1550242805,"201051344001203","174011545737251",32.16,-2.00,0,333.33,376.92,33.7,30.6,0.261,1197366.9,1197366.9,15397,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242827,202864.00
02/15/2019 10:00,2,1.004,ACTIVE,211.48,357.38,59.932,1550242805,"201051344001230","174011545737251",32.54,-1.50,0,332.13,372.11,33.1,30.1,0.247,1191978.0,1191978.0,15204,0,0,0,L,1122011218,1,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242827,202865.00
02/15/2019 10:00,2,1.004,ACTIVE,211.48,359.78,60.017,1550242805,"201051344000646","174011545737251",32.78,-2.00,0,331.83,373.61,33.3,30.2,0.261,1186418.2,1186418.2,15369,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242828,202866.00
02/15/2019 10:00,2,0.990,ACTIVE,212.83,357.38,59.980,1550242805,"201051344000867","174011545737251",32.68,-1.00,0,333.93,374.81,32.9,29.8,0.234,1188410.8,1188410.8,39262,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242829,202867.00
02/15/2019 10:00,2,1.025,ACTIVE,213.29,357.08,59.975,1550242805,"201051344000633","174011545737251",32.48,-2.00,0,333.03,374.21,33.8,30.7,0.261,1187354.1,1187354.1,39320,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242830,202868.00
02/15/2019 10:00,2,1.072,ACTIVE,211.48,355.58,59.985,1550242805,"201051344000955","174011545737251",32.32,-1.50,0,331.53,373.91,35.1,32.0,0.265,1205526.7,1205526.7,15398,0,0,0,L,1122011218,1,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242831,202869.00
02/15/2019 10:00,2,1.045,ACTIVE,212.61,355.58,59.959,1550242805,"201051344000648","174011545737251",32.40,-3.00,0,333.63,373.31,34.4,31.2,0.252,1198270.4,1198270.4,38851,0,0,0,L,1122011218,1,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242832,202870.00
02/15/2019 10:00,2,1.033,ACTIVE,213.06,356.48,60.038,1550242805,"201051344000645","174011545737251",32.46,-2.00,0,333.93,373.31,34.0,30.9,0.252,1203196.8,1203196.8,38809,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242833,202871.00
02/15/2019 10:00,2,1.082,ACTIVE,212.83,359.48,60.001,1550242805,"201051344000569","174011545737251",32.70,-2.50,0,332.73,376.62,35.9,32.7,0.274,1219494.2,1219494.2,7043,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242834,202872.00
02/15/2019 10:00,2,1.109,ACTIVE,213.06,356.78,59.953,1550242805,"179051228000119","174011545737251",32.48,0.00,0,335.74,373.61,36.5,33.3,0.265,7371.2,7371.2,7092,0,0,0,L,46974696,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550242835,202873.00
02/15/2019 10:15,2,1.479,ACTIVE,213.29,365.19,60.012,1550243704,"201051344000579","174011545737251",33.04,-1.00,0,334.84,384.43,49.5,45.8,0.380,1216717.6,1216717.6,7477,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243705,202874.00
02/15/2019 10:15,2,1.475,ACTIVE,212.16,360.99,60.038,1550243704,"201051344001025","174011545737251",32.56,-1.00,0,332.13,380.52,48.7,45.1,0.376,1201403.1,1201403.1,15410,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243706,202875.00
02/15/2019 10:15,2,0.463,ACTIVE,212.16,340.25,60.038,1550243704,"201051344001093","174011545737251",23.32,-1.50,0,331.53,344.15,11.0,8.7,0.044,1193715.8,1193715.8,15385,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243707,202876.00
02/15/2019 10:15,2,1.031,ACTIVE,213.06,383.83,60.012,1550243704,"201051344000458","174011545737251",35.40,0.00,0,333.33,397.05,37.0,33.7,0.283,1204304.9,1204304.9,7192,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243708,202877.00
02/15/2019 10:15,2,1.178,ACTIVE,212.16,379.32,60.033,1550243704,"201051344000890","174011545737251",34.71,-0.50,0,332.43,397.05,41.5,38.2,0.309,1197929.0,1197929.0,15357,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243709,202878.00
02/15/2019 10:15,2,1.527,ACTIVE,213.29,347.46,59.996,1550243704,"201051344000988","174011545737251",21.11,-2.00,0,332.73,360.99,32.7,29.6,0.265,938090.4,938090.4,7544,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243710,202879.00
02/15/2019 10:15,2,1.490,ACTIVE,212.83,360.99,60.001,1550243704,"201051344000582","174011545737251",32.46,-2.00,0,333.33,381.12,49.0,45.4,0.376,1177793.9,1177793.9,15327,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243711,202880.00
02/15/2019 10:15,2,1.367,ACTIVE,212.83,372.41,60.049,1550243704,"201051344000868","174011545737251",33.79,-2.00,0,333.33,390.74,46.8,43.2,0.362,1189678.4,1189678.4,39229,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243711,202881.00
02/15/2019 10:15,2,1.541,ACTIVE,213.74,365.49,59.996,1550243704,"201051344000576","174011545737251",32.90,-2.50,0,334.84,383.53,51.4,47.7,0.402,1206167.8,1206167.8,11298,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243712,202882.00
02/15/2019 10:15,2,1.496,ACTIVE,213.51,360.99,60.006,1550243704,"201051344001158","174011545737251",32.50,-2.50,0,335.14,381.12,49.3,45.6,0.398,1182811.6,1182811.6,7527,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243713,202883.00
02/15/2019 10:15,2,1.471,ACTIVE,212.61,363.09,60.022,1550243704,"201051344000917","174011545737251",32.62,0.00,0,332.43,380.52,48.7,45.1,0.384,1194750.4,1194750.4,15186,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243714,202884.00
02/15/2019 10:15,2,1.260,ACTIVE,212.38,345.06,59.969,1550243704,"201051344000417","174011545737251",22.66,-1.50,0,332.13,356.18,28.8,25.9,0.217,969396.8,969396.8,15424,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243715,202885.00
02/15/2019 10:15,2,1.527,ACTIVE,212.38,362.49,60.028,1550243704,"201051344000685","174011545737251",32.64,-1.00,0,333.63,383.23,50.5,46.8,0.411,1198898.1,1198898.1,15407,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243716,202886.00
02/15/2019 10:15,2,1.529,ACTIVE,212.38,358.88,59.990,1550243704,"201051344000651","174011545737251",32.26,-2.00,0,333.33,382.63,50.0,46.4,0.393,1192641.9,1192641.9,15384,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243717,202887.00
02/15/2019 10:15,2,1.525,ACTIVE,212.61,365.19,60.043,1550243704,"201051344000594","174011545737251",32.86,-0.50,0,330.33,383.53,50.8,47.1,0.389,1207440.8,1207440.8,39214,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243718,202888.00
02/15/2019 10:15,2,1.264,ACTIVE,213.51,380.82,60.001,1550243704,"201051344000469","174011545737251",34.67,-3.00,0,333.33,396.45,44.4,40.9,0.345,1191722.4,1191722.4,7479,0,0,0,L,1122011218,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243719,202889.00
02/15/2019 10:15,2,1.504,ACTIVE,212.61,363.99,60.017,1550243704,"201051344000585","174011545737251",32.76,-0.50,0,332.13,382.03,50.0,46.3,0.389,1207261.7,1207261.7,15442,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243720,202890.00
02/15/2019 10:15,2,1.600,ACTIVE,213.96,364.29,60.017,1550243704,"201051344000853","174011545737251",32.80,-2.50,0,335.74,386.83,53.1,49.4,0.415,1210043.1,1210043.1,7112,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243721,202891.00
02/15/2019 10:15,2,1.525,ACTIVE,212.38,363.99,60.012,1550243704,"201051344001145","174011545737251",32.76,-1.50,0,333.93,382.93,50.7,47.0,0.407,1206345.7,1206345.7,15358,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243722,202892.00
02/15/2019 10:15,2,1.553,ACTIVE,212.61,368.50,60.017,1550243704,"201051344000438","174011545737251",33.16,-1.50,0,332.13,387.44,52.2,48.5,0.407,1200288.3,1200288.3,15410,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243723,202893.00
02/15/2019 10:15,2,1.520,ACTIVE,211.93,362.19,59.990,1550243704,"201051344001135","174011545737251",32.60,-0.50,0,332.43,383.53,50.2,46.6,0.402,1188419.6,1188419.6,15362,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243723,202894.00
02/15/2019 10:15,2,1.088,ACTIVE,213.29,386.53,60.017,1550243704,"201051344000983","174011545737251",35.46,-1.50,0,333.63,401.56,39.1,35.8,0.309,1208972.1,1208972.1,7120,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243724,202895.00
02/15/2019 10:15,2,1.527,ACTIVE,212.61,359.18,59.990,1550243704,"201051344001203","174011545737251",32.36,-1.50,0,333.33,382.93,50.1,46.4,0.407,1197375.4,1197375.4,15398,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243725,202896.00
02/15/2019 10:15,2,1.518,ACTIVE,211.93,360.99,60.022,1550243704,"201051344001230","174011545737251",32.50,-1.50,0,332.73,382.63,50.0,46.3,0.393,1191986.4,1191986.4,15205,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243726,202897.00
02/15/2019 10:15,2,1.516,ACTIVE,211.93,363.39,60.017,1550243704,"201051344000646","174011545737251",32.68,-1.50,0,332.13,384.13,50.2,46.6,0.411,1186426.6,1186426.6,15370,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243727,202898.00
02/15/2019 10:15,2,1.473,ACTIVE,213.29,366.40,59.990,1550243704,"201051344000867","174011545737251",33.22,-1.00,0,333.03,387.74,49.6,45.9,0.380,1188419.1,1188419.1,39263,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243728,202899.00
02/15/2019 10:15,2,1.527,ACTIVE,213.74,362.79,60.049,1550243704,"201051344000633","174011545737251",32.64,-1.50,0,333.93,386.53,50.5,46.8,0.411,1187362.6,1187362.6,39321,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243729,202900.00
02/15/2019 10:15,2,1.570,ACTIVE,211.93,363.09,60.006,1550243704,"201051344000955","174011545737251",32.60,-1.00,0,332.73,384.43,51.9,48.1,0.411,1205535.6,1205535.6,15399,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243730,202901.00
02/15/2019 10:15,2,1.529,ACTIVE,213.29,364.89,60.017,1550243704,"201051344000648","174011545737251",33.02,-3.50,0,332.73,384.73,51.1,47.4,0.398,1198279.2,1198279.2,38852,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243731,202902.00
02/15/2019 10:15,2,1.541,ACTIVE,213.51,363.99,59.985,1550243704,"201051344000645","174011545737251",32.80,-2.00,0,334.54,384.43,51.3,47.6,0.402,1203205.5,1203205.5,38810,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243732,202903.00
02/15/2019 10:15,2,1.619,ACTIVE,213.29,366.10,60.006,1550243704,"201051344000569","174011545737251",32.96,-2.00,0,333.63,388.34,54.1,50.3,0.424,1219503.4,1219503.4,7044,0,0,0,L,1122011218,1,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243733,202904.00
02/15/2019 10:15,2,1.611,ACTIVE,213.74,367.00,60.022,1550243704,"179051228000119","174011545737251",33.06,0.50,0,336.64,385.03,54.0,50.2,0.429,7380.6,7380.6,7093,0,0,0,L,46974696,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550243734,202905.00
02/15/2019 10:30,2,1.520,ACTIVE,213.06,362.49,60.033,1550244604,"201051344000579","174011545737251",32.64,-0.50,0,332.73,386.23,50.3,46.6,0.393,1216728.2,1216728.2,7478,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244605,202906.00
02/15/2019 10:30,2,1.504,ACTIVE,211.70,360.99,60.033,1550244604,"201051344001025","174011545737251",32.58,0.00,0,333.03,383.83,49.7,46.1,0.384,1201413.5,1201413.5,15411,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244606,202907.00
02/15/2019 10:30,2,0.475,ACTIVE,211.93,339.34,60.038,1550244604,"201051344001093","174011545737251",23.58,-1.00,0,333.63,346.26,11.4,9.1,0.049,1193717.9,1193717.9,15386,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244607,202908.00
02/15/2019 10:30,2,1.059,ACTIVE,212.83,382.93,60.028,1550244604,"201051344000458","174011545737251",35.33,0.50,0,335.14,398.86,38.0,34.7,0.287,1204312.7,1204312.7,7193,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244608,202909.00
02/15/2019 10:30,2,1.164,ACTIVE,211.70,381.42,60.012,1550244604,"201051344000890","174011545737251",35.01,0.00,0,334.54,398.86,41.3,37.9,0.305,1197937.7,1197937.7,15358,0,0,0,L,1122011218,1,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244609,202910.00
02/15/2019 10:30,2,1.506,ACTIVE,212.83,348.36,59.964,1550244604,"201051344000988","174011545737251",21.17,-1.50,0,333.03,362.19,32.3,29.3,0.256,938097.0,938097.0,7545,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244610,202911.00
02/15/2019 10:30,2,1.469,ACTIVE,212.61,363.39,60.049,1550244604,"201051344000582","174011545737251",32.76,-1.00,0,333.63,383.23,48.8,45.2,0.380,1177804.1,1177804.1,15328,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244611,202912.00
02/15/2019 10:30,2,1.352,ACTIVE,212.61,372.71,60.043,1550244604,"201051344000868","174011545737251",33.79,-2.50,0,334.24,392.85,46.3,42.8,0.362,1189688.1,1189688.1,39230,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244612,202913.00
02/15/2019 10:30,2,1.555,ACTIVE,213.51,362.49,60.043,1550244604,"201051344000576","174011545737251",32.56,-2.00,0,333.03,387.44,51.3,47.6,0.402,1206178.6,1206178.6,11299,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244613,202914.00
02/15/2019 10:30,2,1.486,ACTIVE,213.29,360.08,60.022,1550244604,"201051344001158","174011545737251",32.46,-2.00,0,335.44,383.53,48.9,45.2,0.389,1182821.9,1182821.9,7528,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244614,202915.00
02/15/2019 10:30,2,1.453,ACTIVE,212.38,362.19,60.033,1550244604,"201051344000917","174011545737251",32.58,0.50,0,333.93,383.53,48.0,44.4,0.380,1194760.4,1194760.4,15187,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244615,202916.00
02/15/2019 10:30,2,1.230,ACTIVE,212.16,344.45,60.033,1550244604,"201051344000417","174011545737251",22.66,-1.50,0,333.63,358.28,28.3,25.4,0.208,969402.5,969402.5,15425,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244616,202917.00
02/15/2019 10:30,2,1.531,ACTIVE,212.16,360.38,60.049,1550244604,"201051344000685","174011545737251",32.42,-0.50,0,334.84,385.33,50.3,46.7,0.415,1198908.5,1198908.5,15408,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244617,202918.00
02/15/2019 10:30,2,1.500,ACTIVE,212.16,361.89,60.028,1550244604,"201051344000651","174011545737251",32.62,-1.50,0,335.14,382.33,49.6,46.0,0.389,1192652.3,1192652.3,15385,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244617,202919.00
02/15/2019 10:30,2,1.504,ACTIVE,212.38,360.38,60.022,1550244604,"201051344000594","174011545737251",32.42,0.50,0,332.13,386.53,49.4,45.8,0.367,1207451.3,1207451.3,39215,0,0,0,L,1122011218,1,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244619,202920.00
02/15/2019 10:30,2,1.252,ACTIVE,213.06,378.12,60.043,1550244604,"201051344000469","174011545737251",34.51,-2.50,0,334.24,397.35,43.8,40.3,0.345,1191731.5,1191731.5,7480,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244620,202921.00
02/15/2019 10:30,2,1.479,ACTIVE,212.16,361.29,60.038,1550244604,"201051344000585","174011545737251",32.44,0.00,0,333.63,383.83,48.6,45.0,0.384,1207271.9,1207271.9,15443,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244620,202922.00
02/15/2019 10:30,2,1.551,ACTIVE,213.51,367.00,60.059,1550244604,"201051344000853","174011545737251",33.08,-2.00,0,337.84,388.04,52.0,48.3,0.411,1210054.0,1210054.0,7113,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244621,202923.00
02/15/2019 10:30,2,1.490,ACTIVE,212.16,363.09,60.043,1550244604,"201051344001145","174011545737251",32.72,-1.00,0,336.34,385.03,49.4,45.7,0.398,1206355.9,1206355.9,15359,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244622,202924.00
02/15/2019 10:30,2,1.557,ACTIVE,212.16,362.19,60.033,1550244604,"201051344000438","174011545737251",32.60,-1.00,0,334.84,387.44,51.4,47.7,0.398,1200298.9,1200298.9,15411,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244623,202925.00
02/15/2019 10:30,2,1.467,ACTIVE,211.93,361.89,60.001,1550244604,"201051344001135","174011545737251",32.58,0.00,0,333.63,385.03,48.5,44.8,0.389,1188429.9,1188429.9,15363,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244624,202926.00
02/15/2019 10:30,2,1.086,ACTIVE,213.06,381.12,60.033,1550244604,"201051344000983","174011545737251",34.91,-1.50,0,335.14,401.26,38.5,35.2,0.301,1208980.0,1208980.0,7121,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244625,202927.00
02/15/2019 10:30,2,1.490,ACTIVE,212.16,363.09,60.022,1550244604,"201051344001203","174011545737251",32.80,-0.50,0,333.93,385.33,49.5,45.9,0.402,1197385.6,1197385.6,15399,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244626,202928.00
02/15/2019 10:30,2,1.479,ACTIVE,211.93,360.38,60.033,1550244604,"201051344001230","174011545737251",32.40,-0.50,0,332.73,383.53,48.6,45.0,0.376,1191996.5,1191996.5,15206,0,0,0,L,1122011218,1,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244627,202929.00
02/15/2019 10:30,2,1.469,ACTIVE,211.70,362.19,60.028,1550244604,"201051344000646","174011545737251",32.60,-0.50,0,334.54,385.03,48.6,45.0,0.398,1186436.8,1186436.8,15371,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244628,202930.00
02/15/2019 10:30,2,1.387,ACTIVE,212.83,368.20,60.038,1550244604,"201051344000867","174011545737251",33.42,-0.50,0,333.93,388.04,47.0,43.4,0.362,1188429.1,1188429.1,39264,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244629,202931.00
02/15/2019 10:30,2,1.479,ACTIVE,213.29,360.99,60.001,1550244604,"201051344000633","174011545737251",32.50,-0.50,0,335.14,382.93,48.7,45.1,0.389,1187372.8,1187372.8,39322,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244630,202932.00
02/15/2019 10:30,2,1.533,ACTIVE,211.48,361.29,60.043,1550244604,"201051344000955","174011545737251",32.50,-0.50,0,333.33,384.43,50.6,46.9,0.402,1205546.1,1205546.1,15400,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244631,202933.00
02/15/2019 10:30,2,1.514,ACTIVE,212.83,362.79,60.033,1550244604,"201051344000648","174011545737251",32.72,-3.00,0,335.14,385.93,50.2,46.6,0.389,1198289.6,1198289.6,38853,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244632,202934.00
02/15/2019 10:30,2,1.504,ACTIVE,213.29,363.39,60.022,1550244604,"201051344000645","174011545737251",32.76,-1.50,0,335.14,385.03,49.9,46.3,0.389,1203215.9,1203215.9,38811,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244632,202935.00
02/15/2019 10:30,2,1.598,ACTIVE,212.83,365.49,60.059,1550244604,"201051344000569","174011545737251",32.88,-1.50,0,337.24,387.44,53.2,49.4,0.424,1219514.6,1219514.6,7045,0,0,0,L,1122011218,1,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244633,202936.00
02/15/2019 10:30,2,1.568,ACTIVE,213.29,366.70,60.022,1550244604,"179051228000119","174011545737251",33.14,1.00,0,337.24,386.83,52.7,48.9,0.411,7391.7,7391.7,7094,0,0,0,L,46974696,1,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550244634,202937.00
02/15/2019 10:45,2,2.408,ACTIVE,214.64,359.48,59.990,1550245504,"201051344000579","174011545737251",32.72,1.00,0,343.85,403.37,79.8,75.1,0.358,1216743.0,1216743.0,7479,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245505,202938.00
02/15/2019 10:45,2,2.359,ACTIVE,213.29,359.48,60.017,1550245504,"201051344001025","174011545737251",32.60,1.50,0,341.75,399.76,78.0,73.3,0.345,1201428.0,1201428.0,15412,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245506,202939.00
02/15/2019 10:45,2,0.607,ACTIVE,213.29,342.35,60.033,1550245504,"201051344001093","174011545737251",23.93,-0.50,0,319.51,352.87,14.7,12.3,0.080,1193720.5,1193720.5,15387,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245507,202940.00
02/15/2019 10:45,2,1.627,ACTIVE,214.41,391.94,60.043,1550245504,"201051344000458","174011545737251",35.68,2.00,0,335.74,427.41,58.8,54.8,0.468,1204323.6,1204323.6,7194,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245508,202941.00
02/15/2019 10:45,2,1.791,ACTIVE,212.83,385.63,60.017,1550245504,"201051344000890","174011545737251",34.95,1.50,0,334.24,422.00,63.3,59.2,0.504,1197949.5,1197949.5,15359,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245509,202942.00
02/15/2019 10:45,2,2.416,ACTIVE,214.41,353.77,60.001,1550245504,"201051344000988","174011545737251",21.33,-0.50,0,319.21,391.34,52.2,48.5,0.433,938106.5,938106.5,7546,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245510,202943.00
02/15/2019 10:45,2,2.334,ACTIVE,213.74,365.80,60.033,1550245504,"201051344000582","174011545737251",32.24,0.50,0,329.13,402.77,76.3,71.7,0.605,1177818.3,1177818.3,15329,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245511,202944.00
02/15/2019 10:45,2,2.166,ACTIVE,213.96,380.52,60.049,1550245504,"201051344000868","174011545737251",33.95,-1.00,0,333.93,414.79,74.5,69.9,0.601,1189701.8,1189701.8,39231,0,0,0,L,1122011218,1,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245512,202945.00
02/15/2019 10:45,2,2.504,ACTIVE,214.87,359.18,60.028,1550245504,"201051344000576","174011545737251",32.62,0.00,0,341.45,401.86,82.8,78.0,0.376,1206193.8,1206193.8,11300,0,0,0,L,1122011218,1,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245512,202946.00
02/15/2019 10:45,2,2.400,ACTIVE,214.64,360.08,60.022,1550245504,"201051344001158","174011545737251",32.74,0.50,0,335.74,401.86,79.6,74.9,0.367,1182836.3,1182836.3,7529,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245513,202947.00
02/15/2019 10:45,2,2.285,ACTIVE,213.51,368.50,60.022,1550245504,"201051344000917","174011545737251",32.56,2.50,0,330.03,401.56,75.3,70.8,0.628,1194774.4,1194774.4,15188,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245514,202948.00
02/15/2019 10:45,2,1.914,ACTIVE,213.29,349.56,60.001,1550245504,"201051344000417","174011545737251",22.60,-0.50,0,318.00,382.93,43.8,40.3,0.340,969410.5,969410.5,15426,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245515,202949.00
02/15/2019 10:45,2,2.438,ACTIVE,213.06,357.08,60.038,1550245504,"201051344000685","174011545737251",32.42,1.50,0,339.65,402.16,80.1,75.4,0.376,1198923.2,1198923.2,15409,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245516,202950.00
02/15/2019 10:45,2,2.391,ACTIVE,213.51,369.40,60.054,1550245504,"201051344000651","174011545737251",32.54,1.00,0,325.22,398.26,78.8,74.1,0.641,1192666.9,1192666.9,15386,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245517,202951.00
02/15/2019 10:45,2,2.475,ACTIVE,213.51,358.58,60.038,1550245504,"201051344000594","174011545737251",32.52,3.00,0,341.15,400.96,81.5,76.7,0.362,1207466.1,1207466.1,39216,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245518,202952.00
02/15/2019 10:45,2,2.004,ACTIVE,214.64,384.73,60.075,1550245504,"201051344000469","174011545737251",34.51,-1.50,0,335.44,417.49,70.1,65.7,0.579,1191744.2,1191744.2,7481,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245519,202953.00
02/15/2019 10:45,2,2.377,ACTIVE,213.51,371.81,60.070,1550245504,"201051344000585","174011545737251",32.78,2.00,0,330.93,401.26,78.9,74.3,0.645,1207286.2,1207286.2,15444,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245520,202954.00
02/15/2019 10:45,2,2.570,ACTIVE,214.87,364.59,60.054,1550245504,"201051344000853","174011545737251",33.10,0.00,0,344.76,403.07,86.2,81.2,0.384,1210069.4,1210069.4,7114,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245521,202955.00
02/15/2019 10:45,2,2.391,ACTIVE,213.06,370.30,60.022,1550245504,"201051344001145","174011545737251",32.76,0.50,0,330.93,403.67,79.4,74.7,0.654,1206370.4,1206370.4,15360,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245522,202956.00
02/15/2019 10:45,2,2.494,ACTIVE,213.51,362.49,60.028,1550245504,"201051344000438","174011545737251",32.88,1.00,0,343.55,402.16,83.1,78.3,0.376,1200313.9,1200313.9,15412,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245523,202957.00
02/15/2019 10:45,2,2.465,ACTIVE,213.06,357.68,60.049,1550245504,"201051344001135","174011545737251",32.50,1.50,0,330.63,401.26,81.1,76.4,0.362,1188444.2,1188444.2,15364,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245524,202958.00
02/15/2019 10:45,2,1.754,ACTIVE,214.41,392.85,60.001,1550245504,"201051344000983","174011545737251",35.60,0.00,0,335.14,426.81,63.4,59.3,0.526,1208991.3,1208991.3,7122,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245525,202959.00
02/15/2019 10:45,2,2.492,ACTIVE,213.51,357.08,60.017,1550245504,"201051344001203","174011545737251",32.40,1.00,0,330.93,404.57,81.8,77.1,0.380,1197400.2,1197400.2,15400,0,0,0,L,1122011218,1,122.91,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245525,202960.00
02/15/2019 10:45,2,2.412,ACTIVE,213.06,370.30,60.017,1550245504,"201051344001230","174011545737251",32.62,1.00,0,332.73,401.26,79.7,75.0,0.650,1192010.7,1192010.7,15207,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245526,202961.00
02/15/2019 10:45,2,2.492,ACTIVE,213.06,360.08,60.022,1550245504,"201051344000646","174011545737251",32.72,0.50,0,332.73,402.46,82.6,77.8,0.384,1186451.1,1186451.1,15372,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245527,202962.00
02/15/2019 10:45,2,2.416,ACTIVE,214.41,364.59,60.043,1550245504,"201051344000867","174011545737251",33.24,1.00,0,334.24,406.07,81.4,76.6,0.362,1188443.3,1188443.3,39265,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245528,202963.00
02/15/2019 10:45,2,2.543,ACTIVE,214.87,359.48,59.975,1550245504,"201051344000633","174011545737251",32.64,1.00,0,335.74,402.77,84.1,79.2,0.393,1187387.5,1187387.5,39323,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245529,202964.00
02/15/2019 10:45,2,2.600,ACTIVE,213.06,360.08,60.012,1550245504,"201051344000955","174011545737251",32.70,2.50,0,339.04,404.27,86.1,81.2,0.398,1205561.1,1205561.1,15401,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245530,202965.00
02/15/2019 10:45,2,2.619,ACTIVE,214.64,359.18,60.006,1550245504,"201051344000648","174011545737251",32.56,-1.50,0,343.55,403.67,86.4,81.5,0.389,1198304.6,1198304.6,38854,0,0,0,L,1122011218,1,121.78,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245531,202966.00
02/15/2019 10:45,2,2.629,ACTIVE,215.09,362.19,60.028,1550245504,"201051344000645","174011545737251",32.88,1.50,0,343.25,401.26,87.6,82.7,0.389,1203230.9,1203230.9,38812,0,0,0,L,1122011218,1,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245532,202967.00
02/15/2019 10:45,2,2.709,ACTIVE,214.87,366.70,60.059,1550245504,"201051344000569","174011545737251",33.36,0.00,0,343.55,402.77,91.5,86.4,0.420,1219530.3,1219530.3,7046,0,0,0,L,1122011218,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245533,202968.00
02/15/2019 10:45,2,2.715,ACTIVE,215.32,364.59,60.033,1550245504,"179051228000119","174011545737251",33.06,3.30,0,340.25,404.27,90.9,85.8,0.420,7399.5,7399.5,7095,0,0,0,L,46974696,1,122.68,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550245534,202969.00
02/15/2019 11:00,2,3.225,ACTIVE,215.77,365.49,59.985,1550246404,"201051344000579","174011545737251",33.08,3.30,0,328.82,415.99,108.0,102.4,0.499,1216765.5,1216765.5,7480,0,0,0,L,1122011218,1,122.68,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246405,202970.00
02/15/2019 11:00,2,3.180,ACTIVE,214.19,359.78,60.006,1550246404,"201051344001025","174011545737251",32.56,5.50,0,332.43,412.68,104.8,99.3,0.455,1201449.7,1201449.7,15413,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246406,202971.00
02/15/2019 11:00,2,0.770,ACTIVE,214.19,343.55,60.001,1550246404,"201051344001093","174011545737251",23.97,0.50,0,334.24,366.70,18.7,16.2,0.119,1193724.0,1193724.0,15388,0,0,0,L,1122011218,1,122.91,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246407,202972.00
02/15/2019 11:00,2,2.211,ACTIVE,215.54,386.23,60.054,1550246404,"201051344000458","174011545737251",35.60,3.30,0,359.48,426.21,80.0,75.3,0.358,1204340.2,1204340.2,7195,0,0,0,L,1122011218,1,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246408,202973.00
02/15/2019 11:00,2,2.408,ACTIVE,213.74,383.53,59.980,1550246404,"201051344000890","174011545737251",35.15,3.00,0,360.99,426.51,85.8,80.9,0.380,1197967.1,1197967.1,15360,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246409,202974.00
02/15/2019 11:00,2,3.312,ACTIVE,215.54,358.88,60.017,1550246404,"201051344000988","174011545737251",21.21,1.00,0,318.91,391.34,71.2,66.8,0.588,938121.0,938121.0,7547,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246410,202975.00
02/15/2019 11:00,2,3.174,ACTIVE,214.64,358.28,60.012,1550246404,"201051344000582","174011545737251",32.24,1.50,0,329.73,413.29,103.7,98.2,0.468,1177839.6,1177839.6,15330,0,0,0,L,1122011218,1,123.14,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246411,202976.00
02/15/2019 11:00,2,2.918,ACTIVE,215.09,375.11,60.022,1550246404,"201051344000868","174011545737251",34.21,0.00,0,342.95,425.31,101.0,95.5,0.455,1189722.7,1189722.7,39232,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246412,202977.00
02/15/2019 11:00,2,3.363,ACTIVE,216.00,362.49,60.017,1550246404,"201051344000576","174011545737251",32.72,0.50,0,333.03,419.60,111.5,105.7,0.513,1206216.9,1206216.9,11301,0,0,0,L,1122011218,1,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246413,202978.00
02/15/2019 11:00,2,3.293,ACTIVE,216.00,362.19,59.969,1550246404,"201051344001158","174011545737251",32.60,2.50,0,328.82,414.19,108.8,103.1,0.504,1182858.6,1182858.6,7530,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246414,202979.00
02/15/2019 11:00,2,3.113,ACTIVE,214.41,363.09,60.038,1550246404,"201051344000917","174011545737251",32.74,3.70,0,328.52,415.09,103.2,97.7,0.477,1194795.4,1194795.4,15189,0,0,0,L,1122011218,1,122.91,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246415,202980.00
02/15/2019 11:00,2,2.514,ACTIVE,214.19,354.07,60.006,1550246404,"201051344000417","174011545737251",22.90,1.50,0,317.40,390.74,58.2,54.3,0.473,969422.2,969422.2,15427,0,0,0,L,1122011218,1,122.68,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246416,202981.00
02/15/2019 11:00,2,3.273,ACTIVE,213.96,363.39,60.022,1550246404,"201051344000685","174011545737251",32.78,2.50,0,326.72,415.69,108.6,102.9,0.517,1198945.0,1198945.0,15410,0,0,0,L,1122011218,1,123.59,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246417,202982.00
02/15/2019 11:00,2,3.287,ACTIVE,214.64,358.58,60.006,1550246404,"201051344000651","174011545737251",32.40,3.30,0,328.22,413.29,107.9,102.2,0.491,1192688.5,1192688.5,15387,0,0,0,L,1122011218,1,123.59,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246417,202983.00
02/15/2019 11:00,2,3.367,ACTIVE,214.64,359.18,60.022,1550246404,"201051344000594","174011545737251",32.54,4.00,0,333.93,416.59,111.0,105.2,0.468,1207488.6,1207488.6,39217,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246418,202984.00
02/15/2019 11:00,2,2.732,ACTIVE,216.00,381.42,60.012,1550246404,"201051344000469","174011545737251",34.85,0.00,0,349.26,426.21,96.4,91.1,0.446,1191763.5,1191763.5,7482,0,0,0,L,1122011218,1,122.46,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246419,202985.00
02/15/2019 11:00,2,3.295,ACTIVE,214.64,362.49,60.017,1550246404,"201051344000585","174011545737251",32.70,4.00,0,330.93,414.19,109.2,103.5,0.499,1207307.8,1207307.8,15445,0,0,0,L,1122011218,1,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246420,202986.00
02/15/2019 11:00,2,3.494,ACTIVE,216.45,364.89,60.001,1550246404,"201051344000853","174011545737251",32.94,1.50,0,331.23,416.59,116.5,110.6,0.530,1210092.9,1210092.9,7115,0,0,0,L,1122011218,1,123.36,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246421,202987.00
02/15/2019 11:00,2,3.322,ACTIVE,213.96,360.08,60.001,1550246404,"201051344001145","174011545737251",32.50,2.50,0,339.65,416.59,109.4,103.7,0.504,1206392.1,1206392.1,15361,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246422,202988.00
02/15/2019 11:00,2,3.354,ACTIVE,214.19,363.39,60.038,1550246404,"201051344000438","174011545737251",32.78,3.70,0,335.14,419.00,111.3,105.5,0.504,1200336.1,1200336.1,15413,0,0,0,L,1122011218,1,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246423,202989.00
02/15/2019 11:00,2,3.242,ACTIVE,213.96,360.99,60.043,1550246404,"201051344001135","174011545737251",32.72,4.00,0,329.13,413.89,107.4,101.7,0.495,1188465.8,1188465.8,15365,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246424,202990.00
02/15/2019 11:00,2,2.352,ACTIVE,215.77,387.44,59.985,1550246404,"201051344000983","174011545737251",35.70,1.00,0,358.58,428.01,84.9,80.1,0.398,1209008.3,1209008.3,7123,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246425,202991.00
02/15/2019 11:00,2,3.234,ACTIVE,214.41,360.08,60.033,1550246404,"201051344001203","174011545737251",32.62,3.30,0,330.33,415.39,106.8,101.1,0.495,1197422.0,1197422.0,15401,0,0,0,L,1122011218,1,123.59,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246426,202992.00
02/15/2019 11:00,2,3.145,ACTIVE,213.74,363.39,60.006,1550246404,"201051344001230","174011545737251",32.78,2.50,0,334.84,416.29,104.4,98.9,0.477,1192031.9,1192031.9,15208,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246427,202993.00
02/15/2019 11:00,2,3.178,ACTIVE,213.74,363.09,60.017,1550246404,"201051344000646","174011545737251",32.78,3.30,0,334.24,414.49,105.5,100.0,0.504,1186472.7,1186472.7,15373,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246428,202994.00
02/15/2019 11:00,2,3.117,ACTIVE,215.54,367.30,59.975,1550246404,"201051344000867","174011545737251",33.38,3.30,0,336.34,422.30,105.3,99.8,0.473,1188464.9,1188464.9,39266,0,0,0,L,1122011218,1,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246429,202995.00
02/15/2019 11:00,2,3.250,ACTIVE,215.77,360.08,60.022,1550246404,"201051344000633","174011545737251",32.50,3.30,0,330.33,414.79,107.0,101.4,0.499,1187409.6,1187409.6,39324,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246430,202996.00
02/15/2019 11:00,2,3.254,ACTIVE,213.74,364.89,60.049,1550246404,"201051344000955","174011545737251",33.02,4.00,0,333.63,417.19,108.8,103.1,0.513,1205583.4,1205583.4,15402,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246431,202997.00
02/15/2019 11:00,2,3.355,ACTIVE,215.54,360.69,60.033,1550246404,"201051344000648","174011545737251",32.54,1.00,0,327.32,417.49,110.6,104.8,0.504,1198327.3,1198327.3,38855,0,0,0,L,1122011218,1,122.23,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246432,202998.00
