ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 11:00,2,3.379,ACTIVE,216.00,362.49,60.012,1550246404,"201051344000645","174011545737251",32.68,1.50,0,331.23,417.19,111.9,106.1,0.499,1203253.8,1203253.8,38813,0,0,0,L,1122011218,1,123.14,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246433,202999.00
02/15/2019 11:00,2,3.432,ACTIVE,215.77,364.89,60.022,1550246404,"201051344000569","174011545737251",32.88,2.00,0,332.13,417.79,114.2,108.3,0.526,1219553.9,1219553.9,7047,0,0,0,L,1122011218,1,122.46,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246434,203000.00
02/15/2019 11:00,2,3.482,ACTIVE,216.00,361.59,60.033,1550246404,"179051228000119","174011545737251",32.64,6.00,0,325.82,419.00,115.2,109.2,0.539,7423.0,7423.0,7096,0,0,0,L,46974696,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550246435,203001.00
02/15/2019 11:15,2,3.738,ACTIVE,216.22,357.08,60.001,1550247304,"201051344000579","174011545737251",32.05,6.30,0,327.62,417.79,121.3,115.1,0.557,1216798.6,1216798.6,7481,0,0,0,L,1122011218,1,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247305,203002.00
02/15/2019 11:15,2,3.660,ACTIVE,214.19,358.58,59.964,1550247304,"201051344001025","174011545737251",32.32,9.00,0,327.62,414.79,119.8,113.7,0.539,1201481.6,1201481.6,15414,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247306,203003.00
02/15/2019 11:15,2,0.836,ACTIVE,214.41,344.76,60.017,1550247304,"201051344001093","174011545737251",23.87,1.50,0,335.44,366.10,20.3,17.7,0.133,1193728.9,1193728.9,15389,0,0,0,L,1122011218,1,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247307,203004.00
02/15/2019 11:15,2,2.797,ACTIVE,215.77,379.32,60.012,1550247304,"201051344000458","174011545737251",34.59,5.50,0,357.08,425.31,98.0,92.7,0.455,1204365.1,1204365.1,7196,0,0,0,L,1122011218,1,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247308,203005.00
02/15/2019 11:15,2,3.059,ACTIVE,213.74,373.91,60.001,1550247304,"201051344000890","174011545737251",34.03,6.30,0,353.77,423.50,105.4,99.8,0.477,1197993.6,1197993.6,15361,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247309,203006.00
02/15/2019 11:15,2,3.781,ACTIVE,215.77,350.77,59.985,1550247304,"201051344000988","174011545737251",20.85,3.30,0,319.21,394.35,79.8,75.1,0.367,938142.7,938142.7,7548,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247310,203007.00
02/15/2019 11:15,2,3.514,ACTIVE,214.64,358.28,59.996,1550247304,"201051344000582","174011545737251",32.14,5.00,0,326.72,413.59,114.5,108.6,0.517,1177870.7,1177870.7,15331,0,0,0,L,1122011218,1,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247311,203008.00
02/15/2019 11:15,2,3.521,ACTIVE,215.09,364.89,60.033,1550247304,"201051344000868","174011545737251",32.90,2.50,0,341.15,423.50,117.3,111.3,0.535,1189754.1,1189754.1,39233,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247312,203009.00
02/15/2019 11:15,2,3.676,ACTIVE,216.22,359.48,60.022,1550247304,"201051344000576","174011545737251",32.26,3.70,0,326.42,418.70,120.1,114.0,0.552,1206250.6,1206250.6,11302,0,0,0,L,1122011218,1,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247313,203010.00
02/15/2019 11:15,2,3.717,ACTIVE,216.22,353.47,60.012,1550247304,"201051344001158","174011545737251",31.55,4.00,0,324.92,418.39,118.8,112.7,0.552,1182891.5,1182891.5,7531,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247314,203011.00
02/15/2019 11:15,2,3.480,ACTIVE,214.41,356.78,60.012,1550247304,"201051344000917","174011545737251",32.08,6.70,0,330.03,415.99,113.1,107.3,0.530,1194826.2,1194826.2,15190,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247315,203012.00
02/15/2019 11:15,2,3.109,ACTIVE,214.19,356.18,59.990,1550247304,"201051344000417","174011545737251",22.24,4.00,0,318.61,391.04,70.1,65.8,0.583,969439.4,969439.4,15428,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247316,203013.00
02/15/2019 11:15,2,3.770,ACTIVE,213.96,354.67,59.985,1550247304,"201051344000685","174011545737251",31.75,5.00,0,324.32,412.68,121.2,115.1,0.583,1198976.8,1198976.8,15411,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247317,203014.00
02/15/2019 11:15,2,3.885,ACTIVE,214.87,355.28,60.017,1550247304,"201051344000651","174011545737251",31.81,6.00,0,325.22,414.79,125.2,118.9,0.575,1192720.3,1192720.3,15388,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247318,203015.00
02/15/2019 11:15,2,4.014,ACTIVE,215.09,355.88,60.012,1550247304,"201051344000594","174011545737251",31.73,9.30,0,328.82,416.89,129.0,122.6,0.575,1207521.6,1207521.6,39218,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247319,203016.00
02/15/2019 11:15,2,3.492,ACTIVE,216.67,377.52,59.996,1550247304,"201051344000469","174011545737251",34.13,2.50,0,348.96,424.71,120.8,114.7,0.557,1191792.2,1191792.2,7483,0,0,0,L,1122011218,1,122.68,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247319,203017.00
02/15/2019 11:15,2,4.059,ACTIVE,215.09,359.78,59.959,1550247304,"201051344000585","174011545737251",32.12,6.70,0,327.62,414.79,132.1,125.5,0.601,1207339.6,1207339.6,15446,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247320,203018.00
02/15/2019 11:15,2,4.184,ACTIVE,216.90,360.99,60.017,1550247304,"201051344000853","174011545737251",32.40,3.70,0,329.13,420.20,137.2,130.5,0.632,1210126.9,1210126.9,7116,0,0,0,L,1122011218,1,123.59,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247321,203019.00
02/15/2019 11:15,2,3.709,ACTIVE,214.19,359.78,60.006,1550247304,"201051344001145","174011545737251",32.34,5.50,0,329.13,415.09,121.5,115.3,0.561,1206423.3,1206423.3,15362,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247322,203020.00
02/15/2019 11:15,2,3.771,ACTIVE,214.41,357.68,59.985,1550247304,"201051344000438","174011545737251",32.10,6.00,0,328.22,416.89,122.7,116.5,0.561,1200368.4,1200368.4,15414,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247323,203021.00
02/15/2019 11:15,2,3.629,ACTIVE,214.41,356.18,59.975,1550247304,"201051344001135","174011545737251",32.01,6.70,0,327.92,415.09,117.6,111.6,0.544,1188497.5,1188497.5,15366,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247324,203022.00
02/15/2019 11:15,2,2.748,ACTIVE,216.00,381.42,60.017,1550247304,"201051344000983","174011545737251",34.87,3.30,0,359.48,427.71,97.1,91.8,0.455,1209033.9,1209033.9,7124,0,0,0,L,1122011218,1,122.91,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247325,203023.00
02/15/2019 11:15,2,3.508,ACTIVE,214.41,354.07,60.006,1550247304,"201051344001203","174011545737251",31.91,5.50,0,327.02,413.59,113.4,107.5,0.535,1197453.7,1197453.7,15402,0,0,0,L,1122011218,1,123.59,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247326,203024.00
02/15/2019 11:15,2,3.330,ACTIVE,213.51,357.38,59.985,1550247304,"201051344001230","174011545737251",32.18,5.00,0,329.43,412.68,108.5,102.8,0.499,1192062.8,1192062.8,15209,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247327,203025.00
02/15/2019 11:15,2,3.426,ACTIVE,213.74,355.88,60.012,1550247304,"201051344000646","174011545737251",31.91,7.00,0,327.02,413.29,110.7,104.9,0.521,1186504.2,1186504.2,15374,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247328,203026.00
02/15/2019 11:15,2,3.436,ACTIVE,215.32,355.58,60.012,1550247304,"201051344000867","174011545737251",32.01,4.50,0,333.63,416.29,111.4,105.6,0.495,1188497.2,1188497.2,39267,0,0,0,L,1122011218,1,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247329,203027.00
02/15/2019 11:15,2,3.365,ACTIVE,215.54,358.28,60.033,1550247304,"201051344000633","174011545737251",32.22,6.30,0,327.32,413.29,109.8,104.1,0.521,1187442.3,1187442.3,39325,0,0,0,L,1122011218,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247330,203028.00
02/15/2019 11:15,2,3.346,ACTIVE,213.51,356.78,59.996,1550247304,"201051344000955","174011545737251",32.24,6.30,0,324.92,412.68,109.2,103.5,0.517,1205615.8,1205615.8,15403,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247331,203029.00
02/15/2019 11:15,2,3.332,ACTIVE,215.32,357.08,60.022,1550247304,"201051344000648","174011545737251",32.16,2.00,0,323.72,414.49,108.6,102.9,0.495,1198360.8,1198360.8,38856,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247332,203030.00
02/15/2019 11:15,2,3.346,ACTIVE,215.54,355.58,59.985,1550247304,"201051344000645","174011545737251",32.03,3.70,0,326.72,414.19,108.5,102.8,0.486,1203287.7,1203287.7,38814,0,0,0,L,1122011218,1,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247333,203031.00
02/15/2019 11:15,2,3.283,ACTIVE,215.54,360.69,60.006,1550247304,"201051344000569","174011545737251",32.56,4.00,0,326.72,416.89,108.3,102.6,0.499,1219587.8,1219587.8,7048,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247334,203032.00
02/15/2019 11:15,2,3.266,ACTIVE,215.54,360.69,59.996,1550247304,"179051228000119","174011545737251",32.50,7.70,0,328.22,419.90,107.5,101.8,0.508,7456.9,7456.9,7097,0,0,0,L,46974696,1,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550247334,203033.00
02/15/2019 11:30,2,5.119,ACTIVE,218.03,367.00,60.006,1550248204,"201051344000579","174011545737251",32.62,7.30,0,339.95,425.31,169.2,161.4,0.791,1216832.1,1216832.1,7482,0,0,0,L,1122011218,1,123.81,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248205,203034.00
02/15/2019 11:30,2,5.395,ACTIVE,215.77,360.69,59.980,1550248204,"201051344001025","174011545737251",32.12,10.00,0,337.84,419.90,175.7,167.7,0.773,1201514.0,1201514.0,15415,0,0,0,L,1122011218,1,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248206,203035.00
02/15/2019 11:30,2,1.361,ACTIVE,216.22,350.17,60.022,1550248204,"201051344001093","174011545737251",23.85,2.00,0,334.84,372.41,32.9,29.8,0.243,1193734.0,1193734.0,15390,0,0,0,L,1122011218,1,123.81,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248207,203036.00
02/15/2019 11:30,2,4.262,ACTIVE,218.26,386.83,59.985,1550248204,"201051344000458","174011545737251",34.89,6.00,0,348.06,432.22,150.5,143.4,0.685,1204392.7,1204392.7,7197,0,0,0,L,1122011218,1,124.04,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248208,203037.00
02/15/2019 11:30,2,4.629,ACTIVE,215.32,379.92,60.049,1550248204,"201051344000890","174011545737251",34.11,6.30,0,347.16,431.92,159.8,152.3,0.729,1198022.6,1198022.6,15362,0,0,0,L,1122011218,1,123.81,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248209,203038.00
02/15/2019 11:30,2,5.291,ACTIVE,218.03,355.58,60.006,1550248204,"201051344000988","174011545737251",21.27,3.30,0,321.01,400.96,114.0,108.1,0.526,938164.9,938164.9,7549,0,0,0,L,1122011218,1,123.59,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248210,203039.00
02/15/2019 11:30,2,4.969,ACTIVE,216.00,364.29,60.017,1550248204,"201051344000582","174011545737251",32.32,6.70,0,336.94,423.81,162.6,155.0,0.734,1177902.4,1177902.4,15332,0,0,0,L,1122011218,1,123.81,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248211,203040.00
02/15/2019 11:30,2,4.654,ACTIVE,216.45,369.70,59.996,1550248204,"201051344000868","174011545737251",32.94,3.30,0,344.45,428.31,155.2,147.9,0.698,1189787.4,1189787.4,39234,0,0,0,L,1122011218,1,123.14,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248212,203041.00
02/15/2019 11:30,2,4.705,ACTIVE,217.58,366.40,59.969,1550248204,"201051344000576","174011545737251",32.58,3.30,0,339.65,427.11,155.1,147.8,0.712,1206284.7,1206284.7,11303,0,0,0,L,1122011218,1,123.81,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248213,203042.00
02/15/2019 11:30,2,4.609,ACTIVE,217.35,360.69,60.006,1550248204,"201051344001158","174011545737251",32.12,4.50,0,337.24,425.31,149.9,142.8,0.694,1182925.0,1182925.0,7532,0,0,0,L,1122011218,1,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248214,203043.00
02/15/2019 11:30,2,4.227,ACTIVE,215.32,363.09,59.996,1550248204,"201051344000917","174011545737251",32.50,7.70,0,338.44,421.10,139.1,132.3,0.650,1194857.3,1194857.3,15191,0,0,0,L,1122011218,1,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248215,203044.00
02/15/2019 11:30,2,3.887,ACTIVE,214.87,349.56,60.012,1550248204,"201051344000417","174011545737251",22.22,5.50,0,318.30,391.04,87.7,82.7,0.402,969458.2,969458.2,15429,0,0,0,L,1122011218,1,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248216,203045.00
02/15/2019 11:30,2,4.426,ACTIVE,214.64,361.89,60.012,1550248204,"201051344000685","174011545737251",32.28,6.30,0,335.44,421.10,144.7,137.7,0.689,1199009.0,1199009.0,15412,0,0,0,L,1122011218,1,123.81,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248217,203046.00
02/15/2019 11:30,2,4.414,ACTIVE,215.54,361.29,60.001,1550248204,"201051344000651","174011545737251",32.22,7.00,0,337.24,419.90,144.1,137.1,0.658,1192753.1,1192753.1,15389,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248218,203047.00
02/15/2019 11:30,2,4.469,ACTIVE,215.32,360.08,60.017,1550248204,"201051344000594","174011545737251",32.16,10.30,0,336.04,427.11,145.6,138.6,0.650,1207555.3,1207555.3,39219,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248218,203048.00
02/15/2019 11:30,2,3.721,ACTIVE,217.13,380.82,59.985,1550248204,"201051344000469","174011545737251",34.43,2.50,0,341.45,433.42,129.9,123.5,0.601,1191822.5,1191822.5,7484,0,0,0,L,1122011218,1,123.14,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248219,203049.00
02/15/2019 11:30,2,4.320,ACTIVE,215.54,360.99,60.038,1550248204,"201051344000585","174011545737251",32.20,7.30,0,337.84,420.50,140.8,134.0,0.645,1207372.3,1207372.3,15447,0,0,0,L,1122011218,1,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248220,203050.00
02/15/2019 11:30,2,4.459,ACTIVE,217.35,363.09,60.001,1550248204,"201051344000853","174011545737251",32.38,6.00,0,341.75,428.01,146.2,139.2,0.658,1210161.4,1210161.4,7117,0,0,0,L,1122011218,1,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248221,203051.00
02/15/2019 11:30,2,4.113,ACTIVE,214.64,361.59,60.017,1550248204,"201051344001145","174011545737251",32.38,7.30,0,339.34,422.00,134.9,128.3,0.619,1206454.8,1206454.8,15363,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248222,203052.00
02/15/2019 11:30,2,4.230,ACTIVE,215.09,364.59,60.006,1550248204,"201051344000438","174011545737251",32.60,7.00,0,337.84,422.60,139.6,132.8,0.636,1200401.2,1200401.2,15415,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248223,203053.00
02/15/2019 11:30,2,4.182,ACTIVE,214.87,360.08,60.017,1550248204,"201051344001135","174011545737251",32.18,7.00,0,338.14,422.60,136.3,129.6,0.623,1188529.9,1188529.9,15367,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248224,203054.00
02/15/2019 11:30,2,3.189,ACTIVE,216.45,385.63,60.028,1550248204,"201051344000983","174011545737251",35.15,3.30,0,355.58,434.33,113.3,107.5,0.535,1209061.3,1209061.3,7125,0,0,0,L,1122011218,1,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248225,203055.00
02/15/2019 11:30,2,4.080,ACTIVE,215.09,360.69,60.001,1550248204,"201051344001203","174011545737251",32.34,7.30,0,339.04,422.90,133.6,127.0,0.619,1197486.0,1197486.0,15403,0,0,0,L,1122011218,1,123.81,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248226,203056.00
02/15/2019 11:30,2,3.947,ACTIVE,214.19,357.38,59.996,1550248204,"201051344001230","174011545737251",32.05,6.70,0,340.25,422.60,128.2,121.8,0.583,1192094.1,1192094.1,15210,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248227,203057.00
02/15/2019 11:30,2,4.078,ACTIVE,214.41,359.78,60.017,1550248204,"201051344000646","174011545737251",32.10,7.30,0,336.94,422.00,132.6,126.1,0.623,1186536.5,1186536.5,15375,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248228,203058.00
02/15/2019 11:30,2,4.141,ACTIVE,216.00,362.19,60.006,1550248204,"201051344000867","174011545737251",32.52,6.30,0,335.44,422.90,136.3,129.6,0.610,1188530.7,1188530.7,39268,0,0,0,L,1122011218,1,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248229,203059.00
02/15/2019 11:30,2,4.176,ACTIVE,216.22,360.99,60.001,1550248204,"201051344000633","174011545737251",32.24,7.00,0,335.44,423.20,136.4,129.7,0.632,1187475.9,1187475.9,39326,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248230,203060.00
02/15/2019 11:30,2,4.121,ACTIVE,214.19,361.29,59.990,1550248204,"201051344000955","174011545737251",32.14,7.70,0,339.04,424.71,134.2,127.6,0.632,1205648.6,1205648.6,15404,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248231,203061.00
02/15/2019 11:30,2,4.232,ACTIVE,216.00,358.28,60.017,1550248204,"201051344000648","174011545737251",32.08,3.30,0,338.14,424.41,137.6,130.9,0.623,1198394.8,1198394.8,38857,0,0,0,L,1122011218,1,122.68,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248232,203062.00
02/15/2019 11:30,2,4.271,ACTIVE,216.45,360.08,60.006,1550248204,"201051344000645","174011545737251",32.16,4.50,0,337.84,425.91,139.1,132.3,0.623,1203322.1,1203322.1,38815,0,0,0,L,1122011218,1,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248233,203063.00
02/15/2019 11:30,2,4.199,ACTIVE,216.45,364.89,60.043,1550248204,"201051344000569","174011545737251",32.70,5.00,0,340.25,427.41,139.1,132.3,0.636,1219622.4,1219622.4,7049,0,0,0,L,1122011218,1,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248233,203064.00
02/15/2019 11:30,2,4.221,ACTIVE,216.67,363.69,60.017,1550248204,"179051228000119","174011545737251",32.64,8.50,0,338.44,426.51,139.6,132.8,0.654,7491.4,7491.4,7098,0,0,0,L,46974696,1,123.36,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550248234,203065.00
02/15/2019 11:45,2,2.693,ACTIVE,215.09,355.58,60.012,1550249104,"201051344000579","174011545737251",32.20,8.00,0,338.44,427.41,87.8,82.8,0.402,1216868.8,1216868.8,7483,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249106,203066.00
02/15/2019 11:45,2,2.652,ACTIVE,213.29,354.37,59.985,1550249104,"201051344001025","174011545737251",32.20,11.30,0,338.14,420.50,86.5,81.5,0.384,1201549.9,1201549.9,15416,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249107,203067.00
02/15/2019 11:45,2,0.801,ACTIVE,213.74,343.25,59.980,1550249104,"201051344001093","174011545737251",23.56,2.50,0,335.74,375.11,19.1,16.5,0.128,1193740.6,1193740.6,15391,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249107,203068.00
02/15/2019 11:45,2,2.137,ACTIVE,214.64,384.13,60.028,1550249104,"201051344000458","174011545737251",34.35,6.30,0,347.46,431.92,74.4,69.9,0.623,1204423.6,1204423.6,7198,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249108,203069.00
02/15/2019 11:45,2,2.281,ACTIVE,213.06,372.11,59.985,1550249104,"201051344000890","174011545737251",34.11,7.30,0,355.28,431.92,78.9,74.2,0.354,1198055.2,1198055.2,15363,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249110,203070.00
02/15/2019 11:45,2,2.703,ACTIVE,214.64,354.67,60.012,1550249104,"201051344000988","174011545737251",20.97,3.70,0,320.41,402.46,57.5,53.5,0.464,938189.2,938189.2,7550,0,0,0,L,1122011218,1,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249110,203071.00
02/15/2019 11:45,2,2.562,ACTIVE,213.96,354.37,60.049,1550249104,"201051344000582","174011545737251",32.14,6.70,0,336.34,422.60,83.5,78.7,0.384,1177937.4,1177937.4,15333,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249111,203072.00
02/15/2019 11:45,2,2.600,ACTIVE,213.96,359.48,59.985,1550249104,"201051344000868","174011545737251",32.58,3.30,0,342.35,427.11,85.9,81.0,0.389,1189823.9,1189823.9,39235,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249112,203073.00
02/15/2019 11:45,2,2.637,ACTIVE,215.09,357.98,59.996,1550249104,"201051344000576","174011545737251",32.40,3.70,0,337.24,428.01,86.5,81.6,0.393,1206321.7,1206321.7,11304,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249113,203074.00
02/15/2019 11:45,2,2.619,ACTIVE,214.87,353.17,59.996,1550249104,"201051344001158","174011545737251",31.99,6.00,0,336.34,427.71,84.8,80.0,0.389,1182961.4,1182961.4,7533,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249114,203075.00
02/15/2019 11:45,2,2.496,ACTIVE,213.74,356.78,60.022,1550249104,"201051344000917","174011545737251",32.30,8.50,0,337.24,422.30,81.7,76.9,0.371,1194891.8,1194891.8,15192,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249115,203076.00
02/15/2019 11:45,2,2.324,ACTIVE,213.29,350.77,59.990,1550249104,"201051344000417","174011545737251",22.11,5.50,0,319.21,391.34,52.0,48.3,0.429,969479.4,969479.4,15430,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249116,203077.00
02/15/2019 11:45,2,2.570,ACTIVE,213.29,355.58,59.964,1550249104,"201051344000685","174011545737251",32.18,7.00,0,338.74,422.90,83.8,79.0,0.402,1199044.5,1199044.5,15413,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249117,203078.00
02/15/2019 11:45,2,2.609,ACTIVE,213.74,352.57,59.996,1550249104,"201051344000651","174011545737251",31.89,7.00,0,336.64,420.80,84.2,79.4,0.371,1192788.7,1192788.7,15390,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249118,203079.00
02/15/2019 11:45,2,2.586,ACTIVE,213.51,357.38,60.022,1550249104,"201051344000594","174011545737251",32.36,12.70,0,336.04,428.31,84.7,79.9,0.376,1207591.8,1207591.8,39220,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249119,203080.00
02/15/2019 11:45,2,2.199,ACTIVE,214.87,383.23,60.001,1550249104,"201051344000469","174011545737251",34.13,3.00,0,342.65,437.63,76.1,71.5,0.632,1191855.2,1191855.2,7485,0,0,0,L,1122011218,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249120,203081.00
02/15/2019 11:45,2,2.590,ACTIVE,213.74,355.28,60.012,1550249104,"201051344000585","174011545737251",32.10,8.00,0,337.84,423.81,84.2,79.3,0.380,1207407.8,1207407.8,15448,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249121,203082.00
02/15/2019 11:45,2,2.611,ACTIVE,215.09,357.98,60.012,1550249104,"201051344000853","174011545737251",32.50,7.00,0,339.95,429.52,86.0,81.0,0.380,1210198.5,1210198.5,7118,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249122,203083.00
02/15/2019 11:45,2,2.506,ACTIVE,213.06,355.28,59.922,1550249104,"201051344001145","174011545737251",32.20,6.30,0,338.74,423.50,81.8,77.0,0.376,1206489.6,1206489.6,15364,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249123,203084.00
02/15/2019 11:45,2,2.498,ACTIVE,213.51,364.59,59.980,1550249104,"201051344000438","174011545737251",33.16,8.50,0,338.74,424.11,83.9,79.1,0.380,1200437.0,1200437.0,15416,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249123,203085.00
02/15/2019 11:45,2,2.555,ACTIVE,213.29,352.57,60.001,1550249104,"201051344001135","174011545737251",31.93,8.00,0,337.84,422.90,82.6,77.8,0.376,1188565.1,1188565.1,15368,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249124,203086.00
02/15/2019 11:45,2,1.965,ACTIVE,214.64,388.34,60.012,1550249104,"201051344000983","174011545737251",34.89,3.30,0,348.96,436.43,69.4,65.0,0.592,1209091.4,1209091.4,7126,0,0,0,L,1122011218,1,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249125,203087.00
02/15/2019 11:45,2,2.494,ACTIVE,213.51,355.28,60.022,1550249104,"201051344001203","174011545737251",32.30,7.70,0,336.64,422.90,81.6,76.9,0.380,1197521.2,1197521.2,15404,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249126,203088.00
02/15/2019 11:45,2,2.439,ACTIVE,213.06,357.68,60.033,1550249104,"201051344001230","174011545737251",32.40,7.30,0,338.44,424.41,80.0,75.3,0.362,1192128.6,1192128.6,15211,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249127,203089.00
02/15/2019 11:45,2,2.510,ACTIVE,212.83,351.97,59.990,1550249104,"201051344000646","174011545737251",31.77,8.00,0,333.63,423.50,80.8,76.1,0.376,1186571.5,1186571.5,15376,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249128,203090.00
02/15/2019 11:45,2,2.529,ACTIVE,214.41,356.48,59.980,1550249104,"201051344000867","174011545737251",32.36,7.00,0,334.84,426.51,83.0,78.1,0.371,1188566.8,1188566.8,39269,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249129,203091.00
02/15/2019 11:45,2,2.529,ACTIVE,214.64,356.18,60.006,1550249104,"201051344000633","174011545737251",32.32,9.30,0,335.74,426.51,82.8,77.9,0.384,1187512.1,1187512.1,39327,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249130,203092.00
02/15/2019 11:45,2,2.545,ACTIVE,212.83,357.38,59.996,1550249104,"201051344000955","174011545737251",32.38,8.00,0,335.44,425.61,83.5,78.7,0.389,1205684.2,1205684.2,15405,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249131,203093.00
02/15/2019 11:45,2,2.537,ACTIVE,214.41,357.68,59.985,1550249104,"201051344000648","174011545737251",32.44,3.00,0,338.14,426.51,83.3,78.5,0.389,1198431.2,1198431.2,38858,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249132,203094.00
02/15/2019 11:45,2,2.576,ACTIVE,214.64,355.28,59.985,1550249104,"201051344000645","174011545737251",32.18,4.50,0,337.84,430.42,84.0,79.1,0.376,1203359.0,1203359.0,38816,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249133,203095.00
02/15/2019 11:45,2,2.537,ACTIVE,214.41,361.29,59.975,1550249104,"201051344000569","174011545737251",32.82,4.50,0,339.95,427.41,84.4,79.5,0.380,1219659.2,1219659.2,7050,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249134,203096.00
02/15/2019 11:45,2,2.592,ACTIVE,214.64,358.28,59.985,1550249104,"179051228000119","174011545737251",32.40,9.00,0,338.44,427.71,85.2,80.3,0.393,7528.2,7528.2,7099,0,0,0,L,46974696,1,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550249135,203097.00
02/15/2019 12:00,2,3.053,ACTIVE,215.32,365.49,59.996,1550250004,"201051344000579","174011545737251",33.10,7.00,0,323.11,397.66,102.3,96.8,0.473,1216889.8,1216889.8,7484,0,0,0,L,1122011218,1,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250006,203098.00
02/15/2019 12:00,2,2.975,ACTIVE,213.74,361.59,60.012,1550250004,"201051344001025","174011545737251",32.82,8.50,0,330.33,400.66,98.9,93.5,0.438,1201570.1,1201570.1,15417,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250006,203099.00
02/15/2019 12:00,2,0.926,ACTIVE,213.96,344.76,60.006,1550250004,"201051344001093","174011545737251",24.05,2.00,0,333.03,357.38,22.7,20.0,0.155,1193744.9,1193744.9,15392,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250007,203100.00
02/15/2019 12:00,2,2.594,ACTIVE,215.32,382.33,60.001,1550250004,"201051344000458","174011545737251",35.05,4.00,0,351.07,419.00,92.2,87.1,0.420,1204441.7,1204441.7,7199,0,0,0,L,1122011218,1,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250008,203101.00
02/15/2019 12:00,2,2.486,ACTIVE,213.29,379.62,59.953,1550250004,"201051344000890","174011545737251",34.91,4.50,0,346.26,416.59,87.8,82.8,0.393,1198073.3,1198073.3,15364,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250009,203102.00
02/15/2019 12:00,2,3.156,ACTIVE,215.32,358.88,59.975,1550250004,"201051344000988","174011545737251",21.65,2.00,0,319.51,391.94,69.2,64.9,0.579,938202.8,938202.8,7551,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250010,203103.00
02/15/2019 12:00,2,3.045,ACTIVE,214.41,363.99,60.012,1550250004,"201051344000582","174011545737251",32.92,5.00,0,325.82,400.96,101.5,96.1,0.468,1177957.2,1177957.2,15334,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250011,203104.00
02/15/2019 12:00,2,3.115,ACTIVE,214.87,369.70,59.980,1550250004,"201051344000868","174011545737251",33.60,2.00,0,329.43,405.17,106.1,100.5,0.477,1189844.6,1189844.6,39236,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250012,203105.00
02/15/2019 12:00,2,3.350,ACTIVE,215.77,365.80,59.959,1550250004,"201051344000576","174011545737251",33.06,3.30,0,325.22,397.66,112.2,106.3,0.513,1206343.0,1206343.0,11305,0,0,0,L,1122011218,1,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250013,203106.00
02/15/2019 12:00,2,3.266,ACTIVE,215.77,364.29,60.001,1550250004,"201051344001158","174011545737251",33.00,4.00,0,324.62,399.46,109.1,103.4,0.504,1182982.0,1182982.0,7534,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250014,203107.00
02/15/2019 12:00,2,3.236,ACTIVE,214.41,361.89,60.012,1550250004,"201051344000917","174011545737251",32.60,7.00,0,325.82,401.86,106.9,101.2,0.495,1194911.5,1194911.5,15193,0,0,0,L,1122011218,1,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250015,203108.00
02/15/2019 12:00,2,2.941,ACTIVE,214.19,356.18,59.985,1550250004,"201051344000417","174011545737251",22.38,3.70,0,317.70,390.44,66.7,62.5,0.552,969491.7,969491.7,15431,0,0,0,L,1122011218,1,122.68,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250016,203109.00
02/15/2019 12:00,2,3.408,ACTIVE,213.96,364.89,60.006,1550250004,"201051344000685","174011545737251",32.90,6.00,0,327.32,399.76,113.6,107.7,0.544,1199064.7,1199064.7,15414,0,0,0,L,1122011218,1,123.36,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250017,203110.00
02/15/2019 12:00,2,3.533,ACTIVE,214.87,364.89,60.022,1550250004,"201051344000651","174011545737251",32.86,4.50,0,326.12,400.66,117.7,111.7,0.539,1192808.9,1192808.9,15391,0,0,0,L,1122011218,1,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250018,203111.00
02/15/2019 12:00,2,3.662,ACTIVE,214.87,363.69,59.985,1550250004,"201051344000594","174011545737251",32.80,11.30,0,328.82,399.76,121.7,115.5,0.535,1207612.6,1207612.6,39221,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250019,203112.00
02/15/2019 12:00,2,3.371,ACTIVE,216.45,382.93,59.996,1550250004,"201051344000469","174011545737251",34.77,1.50,0,342.65,416.29,118.8,112.7,0.552,1191874.2,1191874.2,7486,0,0,0,L,1122011218,1,122.68,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250020,203113.00
02/15/2019 12:00,2,3.988,ACTIVE,215.32,370.00,60.006,1550250004,"201051344000585","174011545737251",33.14,7.00,0,325.22,400.96,134.0,127.4,0.619,1207428.3,1207428.3,15449,0,0,0,L,1122011218,1,123.14,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250021,203114.00
02/15/2019 12:00,2,4.445,ACTIVE,217.35,376.31,60.033,1550250004,"201051344000853","174011545737251",33.79,3.70,0,325.82,407.27,152.2,144.9,0.681,1210220.2,1210220.2,7119,0,0,0,L,1122011218,1,123.81,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250022,203115.00
02/15/2019 12:00,2,4.146,ACTIVE,214.41,369.40,59.964,1550250004,"201051344001145","174011545737251",33.16,4.00,0,325.82,401.86,139.4,132.6,0.650,1206509.9,1206509.9,15365,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250023,203116.00
02/15/2019 12:00,2,4.430,ACTIVE,215.09,369.70,60.022,1550250004,"201051344000438","174011545737251",33.16,6.00,0,329.43,403.97,148.8,141.6,0.685,1200457.6,1200457.6,15417,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250023,203117.00
02/15/2019 12:00,2,4.729,ACTIVE,215.32,364.89,60.028,1550250004,"201051344001135","174011545737251",32.60,7.30,0,327.62,401.56,156.2,148.9,0.720,1188585.4,1188585.4,15369,0,0,0,L,1122011218,1,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250024,203118.00
02/15/2019 12:00,2,3.922,ACTIVE,217.58,393.75,60.001,1550250004,"201051344000983","174011545737251",35.88,1.50,0,353.17,424.41,142.6,135.7,0.658,1209109.0,1209109.0,7127,0,0,0,L,1122011218,1,123.59,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250025,203119.00
02/15/2019 12:00,2,5.188,ACTIVE,216.00,369.70,60.043,1550250004,"201051344001203","174011545737251",33.02,5.50,0,325.52,407.87,173.4,165.5,0.804,1197541.6,1197541.6,15405,0,0,0,L,1122011218,1,124.27,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250026,203120.00
02/15/2019 12:00,2,5.236,ACTIVE,215.09,370.90,60.012,1550250004,"201051344001230","174011545737251",33.04,5.50,0,330.93,409.08,175.1,167.1,0.800,1192148.6,1192148.6,15212,0,0,0,L,1122011218,1,123.59,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250027,203121.00
02/15/2019 12:00,2,5.078,ACTIVE,215.09,369.70,60.001,1550250004,"201051344000646","174011545737251",32.90,5.00,0,327.92,409.08,169.0,161.2,0.791,1186591.9,1186591.9,15377,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250028,203122.00
02/15/2019 12:00,2,4.697,ACTIVE,216.67,368.50,59.985,1550250004,"201051344000867","174011545737251",32.96,4.50,0,325.82,406.07,156.8,149.4,0.698,1188587.5,1188587.5,39270,0,0,0,L,1122011218,1,123.59,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250029,203123.00
02/15/2019 12:00,2,4.668,ACTIVE,217.13,372.71,60.001,1550250004,"201051344000633","174011545737251",33.32,7.00,0,327.62,409.68,157.6,150.2,0.729,1187532.8,1187532.8,39328,0,0,0,L,1122011218,1,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250030,203124.00
02/15/2019 12:00,2,4.811,ACTIVE,214.64,369.70,60.017,1550250004,"201051344000955","174011545737251",33.00,7.30,0,327.32,410.28,160.8,153.2,0.751,1205705.2,1205705.2,15406,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250031,203125.00
02/15/2019 12:00,2,4.943,ACTIVE,217.13,370.90,60.017,1550250004,"201051344000648","174011545737251",33.08,1.00,0,325.82,409.38,165.7,158.0,0.747,1198452.6,1198452.6,38859,0,0,0,L,1122011218,1,122.91,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250032,203126.00
02/15/2019 12:00,2,5.039,ACTIVE,217.35,373.01,60.006,1550250004,"201051344000645","174011545737251",33.18,3.30,0,322.81,408.18,169.4,161.5,0.760,1203380.5,1203380.5,38817,0,0,0,L,1122011218,1,123.81,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250033,203127.00
02/15/2019 12:00,2,5.211,ACTIVE,217.58,374.21,60.012,1550250004,"201051344000569","174011545737251",33.34,4.00,0,326.42,412.08,176.0,167.9,0.809,1219681.2,1219681.2,7051,0,0,0,L,1122011218,1,123.36,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250034,203128.00
02/15/2019 12:00,2,5.104,ACTIVE,217.58,372.71,59.985,1550250004,"179051228000119","174011545737251",33.08,7.70,0,325.22,409.38,170.9,163.0,0.809,7550.1,7550.1,7100,0,0,0,L,46974696,1,123.81,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250035,203129.00
02/15/2019 12:15,2,4.367,ACTIVE,217.13,366.10,60.022,1550250904,"201051344000579","174011545737251",32.80,8.00,0,339.65,448.15,145.0,138.1,0.654,1216923.6,1216923.6,7485,0,0,0,L,1122011218,1,123.36,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250905,203130.00
02/15/2019 12:15,2,4.355,ACTIVE,215.09,361.29,60.049,1550250904,"201051344001025","174011545737251",32.26,10.30,0,338.44,441.84,142.3,135.4,0.632,1201602.9,1201602.9,15418,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250906,203131.00
02/15/2019 12:15,2,1.166,ACTIVE,215.32,348.06,60.043,1550250904,"201051344001093","174011545737251",24.17,2.00,0,334.24,379.32,28.6,25.7,0.199,1193751.2,1193751.2,15393,0,0,0,L,1122011218,1,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250907,203132.00
02/15/2019 12:15,2,3.555,ACTIVE,217.13,381.73,60.038,1550250904,"201051344000458","174011545737251",34.69,6.00,0,363.39,447.55,125.0,118.7,0.575,1204471.3,1204471.3,7200,0,0,0,L,1122011218,1,123.59,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250908,203133.00
02/15/2019 12:15,2,3.613,ACTIVE,214.41,379.92,60.012,1550250904,"201051344000890","174011545737251",34.55,7.70,0,356.18,437.33,126.6,120.3,0.579,1198102.4,1198102.4,15365,0,0,0,L,1122011218,1,123.36,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250909,203134.00
02/15/2019 12:15,2,4.406,ACTIVE,216.90,353.77,60.017,1550250904,"201051344000988","174011545737251",21.29,4.00,0,318.30,408.18,95.0,89.8,0.438,938225.0,938225.0,7552,0,0,0,L,1122011218,1,123.14,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250910,203135.00
02/15/2019 12:15,2,4.107,ACTIVE,215.54,362.49,60.028,1550250904,"201051344000582","174011545737251",32.44,5.50,0,337.54,441.24,134.9,128.3,0.610,1177989.4,1177989.4,15335,0,0,0,L,1122011218,1,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250911,203136.00
02/15/2019 12:15,2,4.182,ACTIVE,216.00,368.80,59.996,1550250904,"201051344000868","174011545737251",32.94,3.00,0,347.16,448.15,139.4,132.7,0.632,1189878.0,1189878.0,39237,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250912,203137.00
02/15/2019 12:15,2,4.283,ACTIVE,217.13,364.89,60.017,1550250904,"201051344000576","174011545737251",32.56,2.50,0,339.95,451.16,141.2,134.4,0.650,1206377.6,1206377.6,11306,0,0,0,L,1122011218,1,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250913,203138.00
02/15/2019 12:15,2,4.273,ACTIVE,217.13,361.59,60.012,1550250904,"201051344001158","174011545737251",32.18,5.00,0,339.04,445.45,139.3,132.5,0.650,1183015.6,1183015.6,7535,0,0,0,L,1122011218,1,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250914,203139.00
02/15/2019 12:15,2,3.951,ACTIVE,215.09,366.10,59.996,1550250904,"201051344000917","174011545737251",32.80,7.70,0,339.65,441.54,131.2,124.7,0.619,1194943.4,1194943.4,15194,0,0,0,L,1122011218,1,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250915,203140.00
02/15/2019 12:15,2,3.680,ACTIVE,214.87,349.86,59.980,1550250904,"201051344000417","174011545737251",22.24,4.50,0,317.40,394.65,82.8,78.0,0.384,969511.4,969511.4,15432,0,0,0,L,1122011218,1,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250916,203141.00
