ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 12:15,2,4.082,ACTIVE,214.41,361.29,60.012,1550250904,"201051344000685","174011545737251",32.30,6.70,0,339.04,440.04,133.4,126.9,0.636,1199097.4,1199097.4,15415,0,0,0,L,1122011218,1,123.81,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250917,203142.00
02/15/2019 12:15,2,4.023,ACTIVE,215.09,363.69,59.996,1550250904,"201051344000651","174011545737251",32.58,7.00,0,338.44,439.74,132.8,126.2,0.605,1192841.6,1192841.6,15392,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250918,203143.00
02/15/2019 12:15,2,4.061,ACTIVE,215.54,361.89,59.990,1550250904,"201051344000594","174011545737251",32.40,12.00,0,338.74,449.65,133.3,126.8,0.588,1207646.2,1207646.2,39222,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250918,203144.00
02/15/2019 12:15,2,3.395,ACTIVE,216.90,378.12,59.990,1550250904,"201051344000469","174011545737251",34.23,3.30,0,359.18,451.46,117.6,111.6,0.552,1191905.1,1191905.1,7487,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250919,203145.00
02/15/2019 12:15,2,3.857,ACTIVE,215.09,362.19,60.017,1550250904,"201051344000585","174011545737251",32.48,7.00,0,337.54,442.44,127.0,120.6,0.579,1207461.1,1207461.1,15450,0,0,0,L,1122011218,1,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250920,203146.00
02/15/2019 12:15,2,3.904,ACTIVE,217.13,365.80,60.012,1550250904,"201051344000853","174011545737251",32.86,5.50,0,341.45,452.96,130.1,123.6,0.592,1210255.2,1210255.2,7120,0,0,0,L,1122011218,1,123.59,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250921,203147.00
02/15/2019 12:15,2,3.689,ACTIVE,214.41,361.89,59.975,1550250904,"201051344001145","174011545737251",32.62,6.30,0,339.34,442.44,121.9,115.7,0.566,1206542.1,1206542.1,15366,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250922,203148.00
02/15/2019 12:15,2,3.781,ACTIVE,214.64,363.99,59.975,1550250904,"201051344000438","174011545737251",32.76,7.30,0,341.75,443.64,125.5,119.2,0.575,1200490.7,1200490.7,15418,0,0,0,L,1122011218,1,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250923,203149.00
02/15/2019 12:15,2,3.756,ACTIVE,214.41,358.28,59.975,1550250904,"201051344001135","174011545737251",32.18,8.00,0,338.44,442.74,122.5,116.4,0.566,1188617.8,1188617.8,15370,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250924,203150.00
02/15/2019 12:15,2,2.918,ACTIVE,216.22,385.33,59.985,1550250904,"201051344000983","174011545737251",35.23,3.30,0,366.70,445.75,104.3,98.8,0.491,1209137.6,1209137.6,7128,0,0,0,L,1122011218,1,122.91,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250925,203151.00
02/15/2019 12:15,2,3.705,ACTIVE,214.87,358.28,60.006,1550250904,"201051344001203","174011545737251",32.24,6.70,0,336.94,444.24,121.1,114.9,0.566,1197574.3,1197574.3,15406,0,0,0,L,1122011218,1,123.81,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250926,203152.00
02/15/2019 12:15,2,3.535,ACTIVE,213.96,362.49,60.006,1550250904,"201051344001230","174011545737251",32.68,7.30,0,339.95,440.64,117.0,111.1,0.539,1192180.4,1192180.4,15213,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250927,203153.00
02/15/2019 12:15,2,3.656,ACTIVE,214.19,360.69,60.022,1550250904,"201051344000646","174011545737251",32.30,7.00,0,337.84,442.14,119.7,113.6,0.548,1186624.3,1186624.3,15378,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250928,203154.00
02/15/2019 12:15,2,3.738,ACTIVE,215.77,358.88,60.012,1550250904,"201051344000867","174011545737251",32.26,6.00,0,340.85,445.15,122.2,116.0,0.548,1188620.4,1188620.4,39271,0,0,0,L,1122011218,1,123.14,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250929,203155.00
02/15/2019 12:15,2,3.717,ACTIVE,216.00,361.59,59.985,1550250904,"201051344000633","174011545737251",32.48,7.00,0,339.04,443.64,122.3,116.2,0.579,1187566.1,1187566.1,39329,0,0,0,L,1122011218,1,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250930,203156.00
02/15/2019 12:15,2,3.682,ACTIVE,213.74,360.38,59.996,1550250904,"201051344000955","174011545737251",32.38,8.50,0,339.34,441.84,120.7,114.6,0.566,1205738.2,1205738.2,15407,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250931,203157.00
02/15/2019 12:15,2,3.721,ACTIVE,215.77,360.69,59.985,1550250904,"201051344000648","174011545737251",32.38,3.00,0,337.54,449.05,122.1,115.9,0.557,1198486.8,1198486.8,38860,0,0,0,L,1122011218,1,122.23,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250931,203158.00
02/15/2019 12:15,2,3.764,ACTIVE,216.22,359.18,60.006,1550250904,"201051344000645","174011545737251",32.28,3.70,0,338.74,449.95,123.0,116.8,0.552,1203415.1,1203415.1,38818,0,0,0,L,1122011218,1,123.14,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250932,203159.00
02/15/2019 12:15,2,3.686,ACTIVE,216.00,365.49,60.006,1550250904,"201051344000569","174011545737251",32.90,5.00,0,339.34,451.76,122.8,116.6,0.566,1219716.0,1219716.0,7052,0,0,0,L,1122011218,1,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250933,203160.00
02/15/2019 12:15,2,3.715,ACTIVE,216.22,362.19,59.996,1550250904,"179051228000119","174011545737251",32.78,8.00,0,339.34,450.56,123.3,117.1,0.583,7584.7,7584.7,7101,0,0,0,L,46974696,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550250934,203161.00
02/15/2019 12:30,2,4.355,ACTIVE,217.58,362.19,60.017,1550251804,"201051344000579","174011545737251",32.30,8.50,0,340.85,458.97,142.6,135.7,0.658,1216956.6,1216956.6,7486,0,0,0,L,1122011218,1,123.59,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251805,203162.00
02/15/2019 12:30,2,4.289,ACTIVE,215.32,360.38,59.985,1550251804,"201051344001025","174011545737251",32.34,11.70,0,340.25,451.46,140.5,133.7,0.636,1201635.2,1201635.2,15419,0,0,0,L,1122011218,1,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251806,203163.00
02/15/2019 12:30,2,1.141,ACTIVE,215.32,348.36,60.033,1550251804,"201051344001093","174011545737251",24.21,2.00,0,336.04,382.93,28.1,25.2,0.199,1193757.3,1193757.3,15394,0,0,0,L,1122011218,1,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251807,203164.00
02/15/2019 12:30,2,3.619,ACTIVE,217.35,379.32,60.054,1550251804,"201051344000458","174011545737251",34.37,7.00,0,362.79,456.57,125.9,119.6,0.583,1204500.2,1204500.2,7201,0,0,0,L,1122011218,1,123.81,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251808,203165.00
02/15/2019 12:30,2,3.705,ACTIVE,214.64,378.12,60.038,1550251804,"201051344000890","174011545737251",34.21,7.00,0,354.67,452.96,128.5,122.1,0.583,1198131.7,1198131.7,15366,0,0,0,L,1122011218,1,123.59,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251809,203166.00
02/15/2019 12:30,2,4.553,ACTIVE,217.35,354.67,60.017,1550251804,"201051344000988","174011545737251",21.27,4.00,0,319.21,416.59,98.0,92.7,0.455,938247.0,938247.0,7553,0,0,0,L,1122011218,1,123.36,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251810,203167.00
02/15/2019 12:30,2,4.324,ACTIVE,215.77,363.69,60.001,1550251804,"201051344000582","174011545737251",32.54,7.00,0,339.65,449.35,142.5,135.6,0.645,1178020.9,1178020.9,15336,0,0,0,L,1122011218,1,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251811,203168.00
02/15/2019 12:30,2,4.576,ACTIVE,216.67,367.90,59.985,1550251804,"201051344000868","174011545737251",32.88,3.30,0,346.26,456.57,152.4,145.2,0.689,1189910.7,1189910.7,39238,0,0,0,L,1122011218,1,123.14,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251812,203169.00
02/15/2019 12:30,2,4.895,ACTIVE,218.03,366.70,60.038,1550251804,"201051344000576","174011545737251",32.54,3.70,0,341.15,458.97,161.3,153.8,0.738,1206410.8,1206410.8,11307,0,0,0,L,1122011218,1,124.04,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251813,203170.00
02/15/2019 12:30,2,4.783,ACTIVE,218.03,363.99,60.028,1550251804,"201051344001158","174011545737251",32.44,4.50,0,338.14,456.27,157.2,149.8,0.716,1183048.4,1183048.4,7536,0,0,0,L,1122011218,1,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251814,203171.00
02/15/2019 12:30,2,4.426,ACTIVE,215.54,363.69,60.017,1550251804,"201051344000917","174011545737251",32.46,8.00,0,340.55,449.95,145.5,138.5,0.685,1194974.5,1194974.5,15195,0,0,0,L,1122011218,1,123.59,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251815,203172.00
02/15/2019 12:30,2,4.064,ACTIVE,215.09,350.47,60.012,1550251804,"201051344000417","174011545737251",22.13,6.00,0,316.80,403.67,91.1,86.0,0.424,969531.1,969531.1,15433,0,0,0,L,1122011218,1,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251816,203173.00
02/15/2019 12:30,2,4.439,ACTIVE,214.87,363.99,60.001,1550251804,"201051344000685","174011545737251",32.48,6.30,0,339.95,452.06,146.1,139.1,0.694,1199129.5,1199129.5,15416,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251817,203174.00
02/15/2019 12:30,2,4.410,ACTIVE,215.77,361.89,60.059,1550251804,"201051344000651","174011545737251",32.34,6.70,0,339.95,449.05,144.5,137.6,0.654,1192874.0,1192874.0,15393,0,0,0,L,1122011218,1,124.27,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251818,203175.00
02/15/2019 12:30,2,4.473,ACTIVE,216.22,363.99,60.049,1550251804,"201051344000594","174011545737251",32.50,12.00,0,336.64,456.57,147.2,140.2,0.654,1207679.2,1207679.2,39223,0,0,0,L,1122011218,1,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251818,203176.00
02/15/2019 12:30,2,3.779,ACTIVE,217.80,383.23,60.012,1550251804,"201051344000469","174011545737251",34.59,2.50,0,359.78,459.57,132.3,125.8,0.610,1191935.3,1191935.3,7488,0,0,0,L,1122011218,1,123.59,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251819,203177.00
02/15/2019 12:30,2,4.295,ACTIVE,215.77,362.19,60.017,1550251804,"201051344000585","174011545737251",32.24,7.70,0,338.44,451.76,140.2,133.4,0.641,1207493.5,1207493.5,15451,0,0,0,L,1122011218,1,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251820,203178.00
02/15/2019 12:30,2,4.436,ACTIVE,218.03,366.10,60.049,1550251804,"201051344000853","174011545737251",32.70,5.50,0,343.25,460.78,146.9,139.9,0.654,1210288.8,1210288.8,7121,0,0,0,L,1122011218,1,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251821,203179.00
02/15/2019 12:30,2,4.043,ACTIVE,214.64,364.29,60.043,1550251804,"201051344001145","174011545737251",32.78,6.70,0,341.45,455.06,134.2,127.6,0.619,1206573.5,1206573.5,15367,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251822,203180.00
02/15/2019 12:30,2,4.180,ACTIVE,215.09,363.09,60.001,1550251804,"201051344000438","174011545737251",32.52,7.30,0,341.15,455.67,137.6,130.9,0.632,1200523.3,1200523.3,15419,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251823,203181.00
02/15/2019 12:30,2,4.148,ACTIVE,215.09,360.69,60.028,1550251804,"201051344001135","174011545737251",32.34,8.00,0,339.65,453.56,135.9,129.2,0.628,1188650.0,1188650.0,15371,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251824,203182.00
02/15/2019 12:30,2,3.393,ACTIVE,217.35,384.73,60.033,1550251804,"201051344000983","174011545737251",35.01,3.70,0,367.30,458.97,120.2,114.1,0.557,1209165.6,1209165.6,7129,0,0,0,L,1122011218,1,123.81,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251825,203183.00
02/15/2019 12:30,2,4.125,ACTIVE,215.32,361.29,60.038,1550251804,"201051344001203","174011545737251",32.22,7.30,0,341.15,452.36,134.6,128.0,0.628,1197606.3,1197606.3,15407,0,0,0,L,1122011218,1,124.04,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251826,203184.00
02/15/2019 12:30,2,3.971,ACTIVE,214.41,363.39,59.996,1550251804,"201051344001230","174011545737251",32.48,6.70,0,341.75,454.16,130.6,124.2,0.592,1192211.5,1192211.5,15214,0,0,0,L,1122011218,1,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251827,203185.00
02/15/2019 12:30,2,4.109,ACTIVE,214.41,361.29,60.022,1550251804,"201051344000646","174011545737251",32.26,7.70,0,338.14,454.46,134.4,127.8,0.628,1186656.3,1186656.3,15379,0,0,0,L,1122011218,1,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251828,203186.00
02/15/2019 12:30,2,4.240,ACTIVE,216.67,362.79,60.049,1550251804,"201051344000867","174011545737251",32.60,6.30,0,338.44,455.67,140.0,133.2,0.623,1188653.2,1188653.2,39272,0,0,0,L,1122011218,1,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251829,203187.00
02/15/2019 12:30,2,4.252,ACTIVE,216.90,361.89,60.012,1550251804,"201051344000633","174011545737251",32.20,7.70,0,338.44,455.97,138.6,131.9,0.645,1187599.0,1187599.0,39330,0,0,0,L,1122011218,1,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251830,203188.00
02/15/2019 12:30,2,4.064,ACTIVE,214.41,360.99,60.022,1550251804,"201051344000955","174011545737251",32.40,8.00,0,339.65,455.06,133.4,126.8,0.628,1205770.7,1205770.7,15408,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251831,203189.00
02/15/2019 12:30,2,4.219,ACTIVE,216.90,363.39,60.017,1550251804,"201051344000648","174011545737251",32.42,2.00,0,337.84,455.67,138.5,131.8,0.623,1198519.9,1198519.9,38861,0,0,0,L,1122011218,1,122.91,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251832,203190.00
02/15/2019 12:30,2,4.279,ACTIVE,217.13,360.69,60.028,1550251804,"201051344000645","174011545737251",32.20,3.70,0,340.25,456.57,139.6,132.8,0.628,1203448.6,1203448.6,38819,0,0,0,L,1122011218,1,123.81,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251833,203191.00
02/15/2019 12:30,2,4.143,ACTIVE,216.90,366.10,59.996,1550251804,"201051344000569","174011545737251",32.72,5.50,0,343.25,459.57,137.3,130.6,0.628,1219749.6,1219749.6,7053,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251834,203192.00
02/15/2019 12:30,2,4.086,ACTIVE,216.90,363.69,60.033,1550251804,"179051228000119","174011545737251",32.60,8.50,0,339.95,453.56,135.0,128.4,0.632,7618.2,7618.2,7102,0,0,0,L,46974696,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550251834,203193.00
02/15/2019 12:45,2,6.033,ACTIVE,219.16,365.49,60.017,1550252704,"201051344000579","174011545737251",32.05,8.50,0,338.74,449.95,195.8,187.0,0.897,1216996.5,1216996.5,7487,0,0,0,L,1122011218,1,124.27,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252705,203194.00
02/15/2019 12:45,2,5.865,ACTIVE,215.77,362.19,60.033,1550252704,"201051344001025","174011545737251",32.07,10.70,0,336.94,446.95,190.3,181.8,0.857,1201674.1,1201674.1,15420,0,0,0,L,1122011218,1,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252706,203195.00
02/15/2019 12:45,2,1.607,ACTIVE,216.00,352.27,59.996,1550252704,"201051344001093","174011545737251",24.15,2.50,0,335.74,380.82,39.3,36.0,0.296,1193764.8,1193764.8,15395,0,0,0,L,1122011218,1,124.04,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252707,203196.00
02/15/2019 12:45,2,5.129,ACTIVE,219.16,385.93,60.033,1550252704,"201051344000458","174011545737251",34.53,6.70,0,361.89,452.06,179.4,171.2,0.840,1204535.3,1204535.3,7202,0,0,0,L,1122011218,1,124.49,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252708,203197.00
02/15/2019 12:45,2,5.342,ACTIVE,215.09,380.52,60.038,1550252704,"201051344000890","174011545737251",34.05,7.30,0,356.18,446.05,184.3,176.0,0.840,1198167.1,1198167.1,15367,0,0,0,L,1122011218,1,124.04,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252709,203198.00
02/15/2019 12:45,2,6.547,ACTIVE,219.16,360.99,59.990,1550252704,"201051344000988","174011545737251",21.05,5.50,0,320.41,412.08,139.7,132.9,0.623,938273.6,938273.6,7554,0,0,0,L,1122011218,1,124.27,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252710,203199.00
02/15/2019 12:45,2,5.963,ACTIVE,216.67,367.00,60.049,1550252704,"201051344000582","174011545737251",32.30,7.30,0,335.44,445.15,195.0,186.3,0.875,1178059.1,1178059.1,15337,0,0,0,L,1122011218,1,124.27,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252711,203200.00
02/15/2019 12:45,2,6.121,ACTIVE,217.80,371.51,60.001,1550252704,"201051344000868","174011545737251",32.70,3.00,0,342.05,452.96,202.6,193.6,0.902,1189950.6,1189950.6,39239,0,0,0,L,1122011218,1,123.59,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252712,203201.00
02/15/2019 12:45,2,6.156,ACTIVE,218.93,370.60,60.006,1550252704,"201051344000576","174011545737251",32.68,3.30,0,339.65,454.16,203.8,194.7,0.932,1206451.2,1206451.2,11308,0,0,0,L,1122011218,1,124.49,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252713,203202.00
02/15/2019 12:45,2,6.117,ACTIVE,219.16,367.00,60.006,1550252704,"201051344001158","174011545737251",32.28,6.00,0,337.54,449.95,200.1,191.2,0.906,1183088.3,1183088.3,7537,0,0,0,L,1122011218,1,124.27,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252714,203203.00
02/15/2019 12:45,2,5.682,ACTIVE,216.00,367.00,60.054,1550252704,"201051344000917","174011545737251",32.44,9.70,0,336.94,445.75,186.6,178.1,0.875,1195012.3,1195012.3,15196,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252715,203204.00
02/15/2019 12:45,2,5.213,ACTIVE,215.32,354.37,60.006,1550252704,"201051344000417","174011545737251",22.09,7.70,0,319.51,400.36,116.6,110.6,0.535,969554.8,969554.8,15434,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252716,203205.00
02/15/2019 12:45,2,5.797,ACTIVE,214.87,362.49,60.033,1550252704,"201051344000685","174011545737251",32.05,7.00,0,339.04,446.05,188.0,179.6,0.897,1199168.3,1199168.3,15417,0,0,0,L,1122011218,1,124.27,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252717,203206.00
02/15/2019 12:45,2,5.854,ACTIVE,216.00,364.89,59.975,1550252704,"201051344000651","174011545737251",32.10,7.70,0,336.34,444.24,190.2,181.7,0.866,1192913.2,1192913.2,15394,0,0,0,L,1122011218,1,124.49,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252718,203207.00
02/15/2019 12:45,2,5.902,ACTIVE,216.90,367.30,60.033,1550252704,"201051344000594","174011545737251",32.28,12.30,0,334.54,449.05,192.9,184.2,0.866,1207719.3,1207719.3,39224,0,0,0,L,1122011218,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252719,203208.00
02/15/2019 12:45,2,5.137,ACTIVE,218.71,380.82,59.996,1550252704,"201051344000469","174011545737251",34.09,2.50,0,355.58,453.56,177.4,169.3,0.826,1191972.2,1191972.2,7489,0,0,0,L,1122011218,1,123.81,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252720,203209.00
02/15/2019 12:45,2,5.748,ACTIVE,216.22,366.40,60.028,1550252704,"201051344000585","174011545737251",32.26,7.70,0,336.34,444.54,187.9,179.4,0.857,1207532.8,1207532.8,15452,0,0,0,L,1122011218,1,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252721,203210.00
02/15/2019 12:45,2,5.879,ACTIVE,219.16,370.00,60.017,1550252704,"201051344000853","174011545737251",32.60,6.00,0,341.15,454.46,194.0,185.3,0.866,1210329.7,1210329.7,7122,0,0,0,L,1122011218,1,124.72,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252722,203211.00
02/15/2019 12:45,2,5.498,ACTIVE,214.87,367.60,59.996,1550252704,"201051344001145","174011545737251",32.64,6.30,0,338.14,447.25,181.7,173.4,0.835,1206611.5,1206611.5,15368,0,0,0,L,1122011218,1,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252723,203212.00
02/15/2019 12:45,2,5.713,ACTIVE,215.54,368.50,60.012,1550252704,"201051344000438","174011545737251",32.46,7.30,0,337.84,447.85,187.8,179.4,0.866,1200562.5,1200562.5,15420,0,0,0,L,1122011218,1,124.04,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252724,203213.00
02/15/2019 12:45,2,5.730,ACTIVE,215.77,364.29,60.001,1550252704,"201051344001135","174011545737251",32.20,9.70,0,337.84,445.45,186.8,178.4,0.853,1188688.8,1188688.8,15372,0,0,0,L,1122011218,1,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252724,203214.00
02/15/2019 12:45,2,4.648,ACTIVE,218.48,387.44,60.001,1550252704,"201051344000983","174011545737251",34.97,4.50,0,364.29,453.26,164.4,156.7,0.765,1209199.8,1209199.8,7130,0,0,0,L,1122011218,1,124.27,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252725,203215.00
02/15/2019 12:45,2,5.652,ACTIVE,215.77,363.39,60.028,1550252704,"201051344001203","174011545737251",32.26,7.70,0,337.54,446.35,184.7,176.3,0.866,1197645.2,1197645.2,15408,0,0,0,L,1122011218,1,124.49,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252726,203216.00
02/15/2019 12:45,2,5.463,ACTIVE,214.87,365.80,60.012,1550252704,"201051344001230","174011545737251",32.38,7.30,0,338.14,448.15,179.2,171.0,0.822,1192249.3,1192249.3,15215,0,0,0,L,1122011218,1,123.81,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252727,203217.00
02/15/2019 12:45,2,5.520,ACTIVE,214.87,366.40,60.043,1550252704,"201051344000646","174011545737251",32.46,9.00,0,337.24,446.95,181.4,173.2,0.844,1186695.0,1186695.0,15380,0,0,0,L,1122011218,1,123.81,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252728,203218.00
02/15/2019 12:45,2,5.781,ACTIVE,217.58,363.69,60.012,1550252704,"201051344000867","174011545737251",32.18,7.30,0,335.74,449.65,188.3,179.8,0.862,1188693.2,1188693.2,39273,0,0,0,L,1122011218,1,123.81,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252729,203219.00
02/15/2019 12:45,2,5.898,ACTIVE,217.80,366.70,59.996,1550252704,"201051344000633","174011545737251",32.24,7.70,0,338.14,452.96,192.7,184.0,0.897,1187639.2,1187639.2,39331,0,0,0,L,1122011218,1,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252730,203220.00
02/15/2019 12:45,2,5.844,ACTIVE,215.09,367.60,60.028,1550252704,"201051344000955","174011545737251",32.50,9.30,0,337.84,446.95,192.5,183.9,0.910,1205810.0,1205810.0,15409,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252731,203221.00
02/15/2019 12:45,2,6.164,ACTIVE,218.26,365.49,60.017,1550252704,"201051344000648","174011545737251",32.20,4.50,0,337.54,450.86,201.1,192.2,0.924,1198560.4,1198560.4,38862,0,0,0,L,1122011218,1,123.59,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252732,203222.00
02/15/2019 12:45,2,6.398,ACTIVE,218.93,368.50,60.006,1550252704,"201051344000645","174011545737251",32.38,5.00,0,337.84,451.46,209.9,200.7,0.928,1203489.5,1203489.5,38820,0,0,0,L,1122011218,1,124.49,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252733,203223.00
02/15/2019 12:45,2,6.287,ACTIVE,218.93,373.91,60.028,1550252704,"201051344000569","174011545737251",32.92,5.50,0,340.25,453.86,209.5,200.3,0.950,1219790.6,1219790.6,7054,0,0,0,L,1122011218,1,123.81,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252734,203224.00
02/15/2019 12:45,2,6.412,ACTIVE,219.16,373.31,60.038,1550252704,"179051228000119","174011545737251",32.34,9.70,0,340.55,449.05,210.0,200.8,0.990,7659.0,7659.0,7103,0,0,0,L,46974696,1,124.49,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550252735,203225.00
02/15/2019 13:00,2,4.262,ACTIVE,216.90,357.98,60.033,1550253604,"201051344000579","174011545737251",31.49,10.00,0,337.24,451.76,135.8,129.2,0.632,1217038.2,1217038.2,7488,0,0,0,L,1122011218,1,123.36,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253605,203226.00
02/15/2019 13:00,2,4.213,ACTIVE,214.41,351.97,60.028,1550253604,"201051344001025","174011545737251",31.17,12.00,0,333.33,451.16,133.0,126.4,0.605,1201714.7,1201714.7,15421,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253606,203227.00
02/15/2019 13:00,2,1.170,ACTIVE,214.41,346.86,60.028,1550253604,"201051344001093","174011545737251",23.72,3.00,0,328.52,387.14,28.0,25.1,0.199,1193773.0,1193773.0,15396,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253607,203228.00
02/15/2019 13:00,2,4.207,ACTIVE,216.67,361.29,60.017,1550253604,"201051344000458","174011545737251",32.30,7.30,0,340.55,452.96,137.6,130.9,0.645,1204575.3,1204575.3,7203,0,0,0,L,1122011218,1,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253608,203229.00
02/15/2019 13:00,2,3.613,ACTIVE,213.96,370.30,60.043,1550253604,"201051344000890","174011545737251",33.42,9.30,0,339.04,452.96,122.3,116.1,0.557,1198204.4,1198204.4,15368,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253609,203230.00
02/15/2019 13:00,2,4.338,ACTIVE,216.67,353.47,60.038,1550253604,"201051344000988","174011545737251",20.61,6.00,0,318.61,415.69,90.6,85.5,0.411,938301.7,938301.7,7555,0,0,0,L,1122011218,1,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253610,203231.00
02/15/2019 13:00,2,3.994,ACTIVE,214.87,358.88,60.028,1550253604,"201051344000582","174011545737251",32.07,7.70,0,330.33,449.35,129.7,123.2,0.592,1178098.8,1178098.8,15338,0,0,0,L,1122011218,1,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253611,203232.00
02/15/2019 13:00,2,4.227,ACTIVE,215.77,358.58,60.043,1550253604,"201051344000868","174011545737251",32.05,3.70,0,334.24,453.56,137.2,130.5,0.623,1189992.5,1189992.5,39240,0,0,0,L,1122011218,1,122.91,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253612,203233.00
02/15/2019 13:00,2,4.227,ACTIVE,217.13,358.88,60.043,1550253604,"201051344000576","174011545737251",32.07,5.00,0,336.04,455.37,137.2,130.5,0.632,1206493.2,1206493.2,11309,0,0,0,L,1122011218,1,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253613,203234.00
02/15/2019 13:00,2,4.273,ACTIVE,216.90,357.98,60.012,1550253604,"201051344001158","174011545737251",31.29,8.00,0,335.74,452.66,135.3,128.7,0.628,1183129.6,1183129.6,7538,0,0,0,L,1122011218,1,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253614,203235.00
02/15/2019 13:00,2,3.910,ACTIVE,214.64,358.28,60.065,1550253604,"201051344000917","174011545737251",32.10,10.00,0,334.24,451.16,127.2,120.8,0.601,1195051.4,1195051.4,15197,0,0,0,L,1122011218,1,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253615,203236.00
02/15/2019 13:00,2,3.727,ACTIVE,214.19,348.66,60.043,1550253604,"201051344000417","174011545737251",21.79,7.30,0,318.91,407.57,82.2,77.4,0.380,969579.8,969579.8,15435,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253616,203237.00
02/15/2019 13:00,2,4.092,ACTIVE,213.96,359.18,60.033,1550253604,"201051344000685","174011545737251",32.05,7.30,0,332.73,453.56,132.8,126.2,0.641,1199208.4,1199208.4,15418,0,0,0,L,1122011218,1,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253617,203238.00
02/15/2019 13:00,2,4.164,ACTIVE,214.64,356.18,60.017,1550253604,"201051344000651","174011545737251",31.85,9.30,0,334.54,447.55,134.2,127.6,0.619,1192953.7,1192953.7,15395,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253618,203239.00
02/15/2019 13:00,2,4.248,ACTIVE,215.32,358.58,60.033,1550253604,"201051344000594","174011545737251",31.97,13.00,0,333.33,454.76,137.5,130.8,0.619,1207761.0,1207761.0,39225,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253619,203240.00
02/15/2019 13:00,2,4.000,ACTIVE,216.90,368.50,60.028,1550253604,"201051344000469","174011545737251",33.04,3.70,0,340.25,454.76,133.9,127.3,0.628,1192012.3,1192012.3,7490,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253620,203241.00
02/15/2019 13:00,2,4.207,ACTIVE,214.87,355.28,60.006,1550253604,"201051344000585","174011545737251",31.73,10.30,0,331.23,448.75,135.1,128.5,0.623,1207573.3,1207573.3,15453,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253620,203242.00
02/15/2019 13:00,2,4.309,ALERT,217.35,359.48,60.006,1550253604,"201051344000853","174011545737251",32.22,7.70,0,308.69,513.68,140.6,133.7,0.636,1210371.8,1210371.8,7123,0,0,0,L,1122011218,1,123.81,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253622,203243.00
02/15/2019 13:00,2,4.037,ACTIVE,213.96,358.88,59.996,1550253604,"201051344001145","174011545737251",32.14,8.50,0,334.24,454.76,131.5,125.0,0.610,1206650.6,1206650.6,15369,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253623,203244.00
02/15/2019 13:00,2,4.307,ACTIVE,214.41,358.88,60.070,1550253604,"201051344000438","174011545737251",31.93,8.50,0,336.94,454.76,139.3,132.5,0.650,1200602.9,1200602.9,15421,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253624,203245.00
02/15/2019 13:00,2,4.293,ACTIVE,214.41,357.68,60.001,1550253604,"201051344001135","174011545737251",31.87,10.30,0,333.93,453.26,138.5,131.7,0.641,1188728.7,1188728.7,15373,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253625,203246.00
02/15/2019 13:00,2,3.910,ACTIVE,216.90,374.81,60.033,1550253604,"201051344000983","174011545737251",33.87,5.00,0,351.07,454.46,134.0,127.4,0.632,1209237.9,1209237.9,7131,0,0,0,L,1122011218,1,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253626,203247.00
02/15/2019 13:00,2,4.334,ACTIVE,214.87,357.08,60.028,1550253604,"201051344001203","174011545737251",31.93,9.30,0,334.84,451.76,140.2,133.4,0.658,1197685.3,1197685.3,15409,0,0,0,L,1122011218,1,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253627,203248.00
02/15/2019 13:00,2,4.170,ACTIVE,213.96,360.69,60.012,1550253604,"201051344001230","174011545737251",32.12,9.00,0,334.24,454.46,135.6,129.0,0.628,1192287.9,1192287.9,15216,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253628,203249.00
02/15/2019 13:00,2,4.391,ACTIVE,213.96,357.68,60.006,1550253604,"201051344000646","174011545737251",31.85,9.70,0,333.03,453.56,141.6,134.7,0.663,1186734.8,1186734.8,15381,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253629,203250.00
02/15/2019 13:00,2,4.469,ACTIVE,216.45,357.98,60.028,1550253604,"201051344000867","174011545737251",31.95,7.70,0,334.54,455.06,144.5,137.5,0.650,1188734.5,1188734.5,39274,0,0,0,L,1122011218,1,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253630,203251.00
02/15/2019 13:00,2,4.541,ACTIVE,216.67,359.48,60.006,1550253604,"201051344000633","174011545737251",31.93,11.30,0,335.14,449.95,146.8,139.7,0.707,1187680.7,1187680.7,39332,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253631,203252.00
02/15/2019 13:00,2,4.559,ACTIVE,214.19,360.69,60.043,1550253604,"201051344000955","174011545737251",32.05,10.00,0,334.84,452.96,147.9,140.8,0.694,1205850.2,1205850.2,15410,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253632,203253.00
02/15/2019 13:00,2,4.623,ACTIVE,216.90,362.19,59.990,1550253604,"201051344000648","174011545737251",32.22,3.70,0,336.34,452.96,150.8,143.7,0.685,1198602.1,1198602.1,38863,0,0,0,L,1122011218,1,123.14,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253633,203254.00
02/15/2019 13:00,2,4.795,ACTIVE,217.13,358.58,60.028,1550253604,"201051344000645","174011545737251",31.73,5.00,0,337.24,454.16,154.2,146.9,0.694,1203531.6,1203531.6,38821,0,0,0,L,1122011218,1,123.81,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253634,203255.00
02/15/2019 13:00,2,4.736,ALERT,217.13,361.59,60.022,1550253604,"201051344000569","174011545737251",32.30,6.00,0,309.29,520.89,154.9,147.6,0.716,1219832.0,1219832.0,7055,0,0,0,L,1122011218,1,123.14,123.59,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253636,203256.00
02/15/2019 13:00,2,4.793,ACTIVE,217.80,365.49,59.990,1550253604,"179051228000119","174011545737251",32.22,10.30,0,338.14,450.26,156.4,149.1,0.738,7700.1,7700.1,7104,0,0,0,L,46974696,1,123.81,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550253636,203257.00
02/15/2019 13:15,2,6.330,ACTIVE,219.16,367.60,60.049,1550254504,"201051344000579","174011545737251",31.47,11.30,0,337.24,455.37,201.6,192.6,0.932,1217086.0,1217086.0,7489,0,0,0,L,1122011218,1,124.49,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254506,203258.00
02/15/2019 13:15,2,6.621,ALERT,216.00,361.89,60.081,1550254504,"201051344001025","174011545737251",30.93,15.50,0,305.68,508.57,207.6,198.4,0.915,1201761.4,1201761.4,15422,0,0,0,L,1122011218,1,123.81,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254507,203259.00
02/15/2019 13:15,2,2.078,ACTIVE,216.90,354.67,60.059,1550254504,"201051344001093","174011545737251",23.97,3.70,0,334.24,397.05,50.5,46.8,0.389,1193783.0,1193783.0,15397,0,0,0,L,1122011218,1,124.27,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254508,203260.00
02/15/2019 13:15,2,7.654,ALERT,220.52,375.71,60.028,1550254504,"201051344000458","174011545737251",32.62,8.50,0,308.99,519.99,252.6,241.9,1.127,1204623.3,1204623.3,7204,0,0,0,L,1122011218,1,125.17,124.94,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254510,203261.00
02/15/2019 13:15,2,6.625,ALERT,215.77,375.41,60.065,1550254504,"201051344000890","174011545737251",33.16,11.00,0,301.77,522.09,222.2,212.6,1.016,1198248.6,1198248.6,15369,0,0,0,L,1122011218,1,124.04,122.01,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254512,203262.00
02/15/2019 13:15,2,7.400,ACTIVE,219.84,364.29,60.022,1550254504,"201051344000988","174011545737251",20.48,7.30,0,333.03,416.29,153.6,146.3,0.694,938335.2,938335.2,7556,0,0,0,L,1122011218,1,124.49,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254513,203263.00
02/15/2019 13:15,2,7.289,ALERT,217.35,370.60,60.033,1550254504,"201051344000582","174011545737251",31.59,10.00,0,302.37,522.39,233.0,222.9,1.061,1178145.0,1178145.0,15339,0,0,0,L,1122011218,1,124.72,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254515,203264.00
02/15/2019 13:15,2,7.840,ALERT,218.93,371.51,60.049,1550254504,"201051344000868","174011545737251",31.33,5.00,0,308.09,520.89,248.7,238.1,1.105,1190041.0,1190041.0,39241,0,0,0,L,1122011218,1,124.04,124.72,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254517,203265.00
02/15/2019 13:15,2,5.879,ACTIVE,219.84,377.82,60.054,1550254504,"201051344000576","174011545737251",33.36,5.50,0,336.34,455.37,198.7,189.9,0.897,1206540.4,1206540.4,11310,0,0,0,L,1122011218,1,124.72,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254518,203266.00
02/15/2019 13:15,2,7.336,ACTIVE,220.29,369.40,60.065,1550254504,"201051344001158","174011545737251",31.55,8.50,0,335.44,452.96,234.4,224.4,1.069,1183177.8,1183177.8,7539,0,0,0,L,1122011218,1,124.72,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254519,203267.00
02/15/2019 13:15,2,6.904,ALERT,216.67,366.10,60.038,1550254504,"201051344000917","174011545737251",31.73,11.70,0,300.27,520.29,221.9,212.3,1.030,1195097.5,1195097.5,15198,0,0,0,L,1122011218,1,124.04,123.36,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254520,203268.00
02/15/2019 13:15,2,6.303,ACTIVE,216.00,356.48,59.985,1550254504,"201051344000417","174011545737251",21.47,9.00,0,319.21,410.28,136.9,130.2,0.641,969610.1,969610.1,15436,0,0,0,L,1122011218,1,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254521,203269.00
02/15/2019 13:15,2,6.832,ALERT,215.54,364.29,60.059,1550254504,"201051344000685","174011545737251",31.61,10.00,0,300.87,516.98,218.6,209.0,1.039,1199255.5,1199255.5,15419,0,0,0,L,1122011218,1,124.49,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254523,203270.00
02/15/2019 13:15,2,6.930,ALERT,216.67,364.59,60.054,1550254504,"201051344000651","174011545737251",31.47,11.30,0,301.17,529.01,220.7,211.1,1.016,1193001.0,1193001.0,15396,0,0,0,L,1122011218,1,124.72,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254525,203271.00
02/15/2019 13:15,2,6.967,ACTIVE,217.35,365.49,60.038,1550254504,"201051344000594","174011545737251",31.65,15.30,0,332.43,464.08,223.0,213.3,0.986,1207809.7,1207809.7,39226,0,0,0,L,1122011218,1,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254526,203272.00
02/15/2019 13:15,2,7.088,ACTIVE,219.84,372.11,60.043,1550254504,"201051344000469","174011545737251",31.55,5.00,0,336.34,456.27,226.5,216.7,1.034,1192061.1,1192061.1,7491,0,0,0,L,1122011218,1,124.27,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254527,203273.00
02/15/2019 13:15,2,6.240,ALERT,216.22,364.89,60.017,1550254504,"201051344000585","174011545737251",31.43,11.30,0,301.47,524.20,198.4,189.6,0.906,1207620.9,1207620.9,15454,0,0,0,L,1122011218,1,123.59,123.14,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254529,203274.00
02/15/2019 13:15,2,5.811,ACTIVE,219.16,373.61,60.033,1550254504,"201051344000853","174011545737251",33.00,8.50,0,336.64,456.87,194.1,185.4,0.879,1210420.6,1210420.6,7125,0,0,0,L,1122011218,1,124.72,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254530,203275.00
02/15/2019 13:15,2,5.818,ALERT,214.87,361.59,60.012,1550254504,"201051344001145","174011545737251",31.85,10.00,0,301.47,523.90,187.7,179.2,0.862,1206697.1,1206697.1,15370,0,0,0,L,1122011218,1,123.36,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254531,203276.00
02/15/2019 13:15,2,5.928,ACTIVE,215.54,363.69,60.006,1550254504,"201051344000438","174011545737251",32.01,10.00,0,333.93,453.86,192.0,183.4,0.888,1200650.7,1200650.7,15422,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254532,203277.00
02/15/2019 13:15,2,5.936,ALERT,215.77,360.99,60.049,1550254504,"201051344001135","174011545737251",31.39,12.00,0,301.77,515.78,188.6,180.1,0.862,1188775.9,1188775.9,15374,0,0,0,L,1122011218,1,123.81,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254534,203278.00
02/15/2019 13:15,2,5.738,ACTIVE,218.26,365.19,60.022,1550254504,"201051344000983","174011545737251",32.08,7.00,0,337.84,458.37,186.4,178.0,0.871,1209286.5,1209286.5,7132,0,0,0,L,1122011218,1,124.04,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254535,203279.00
02/15/2019 13:15,2,5.590,ALERT,215.77,360.69,60.006,1550254504,"201051344001203","174011545737251",31.57,11.00,0,301.47,520.29,178.7,170.6,0.826,1197732.3,1197732.3,15410,0,0,0,L,1122011218,1,124.27,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254537,203280.00
02/15/2019 13:15,2,5.402,ALERT,214.64,361.29,60.049,1550254504,"201051344001230","174011545737251",31.85,9.70,0,301.47,525.10,174.2,166.2,0.800,1192334.0,1192334.0,15217,0,0,0,L,1122011218,1,123.36,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254539,203281.00
02/15/2019 13:15,2,5.561,ALERT,214.64,359.48,60.028,1550254504,"201051344000646","174011545737251",31.27,11.00,0,304.48,527.50,176.1,168.0,0.818,1186782.0,1186782.0,15382,0,0,0,L,1122011218,1,123.59,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254541,203282.00
02/15/2019 13:15,2,5.586,ACTIVE,217.35,360.99,60.038,1550254504,"201051344000867","174011545737251",31.79,10.30,0,334.84,458.97,179.7,171.5,0.804,1188783.3,1188783.3,39275,0,0,0,L,1122011218,1,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254542,203283.00
