ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 13:15,2,5.645,ALERT,217.35,364.59,60.006,1550254504,"201051344000633","174011545737251",31.29,12.00,0,305.38,516.08,178.8,170.7,0.844,1187729.0,1187729.0,39333,0,0,0,L,1122011218,1,123.81,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254544,203284.00
02/15/2019 13:15,2,5.654,ACTIVE,214.87,360.38,60.028,1550254504,"201051344000955","174011545737251",31.45,12.00,0,331.53,455.37,180.1,171.9,0.844,1205898.3,1205898.3,15411,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254545,203285.00
02/15/2019 13:15,2,6.217,ACTIVE,218.03,366.70,60.017,1550254504,"201051344000648","174011545737251",31.73,6.30,0,335.74,458.37,199.9,191.0,0.902,1198651.4,1198651.4,38864,0,0,0,L,1122011218,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254546,203286.00
02/15/2019 13:15,2,6.504,ALERT,218.71,367.00,60.033,1550254504,"201051344000645","174011545737251",31.77,6.00,0,308.09,524.20,209.0,199.8,0.928,1203580.9,1203580.9,38822,0,0,0,L,1122011218,1,124.27,124.49,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254547,203287.00
02/15/2019 13:15,2,6.787,ALERT,218.93,368.20,60.022,1550254504,"201051344000569","174011545737251",32.22,7.00,0,309.29,519.99,221.3,211.6,1.008,1219880.6,1219880.6,7057,0,0,0,L,1122011218,1,124.04,124.49,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254549,203288.00
02/15/2019 13:15,2,6.666,ALERT,219.16,374.21,60.006,1550254504,"179051228000119","174011545737251",32.01,12.00,0,307.18,527.80,215.9,206.5,1.008,7747.0,7747.0,7105,0,0,0,L,46974696,1,124.49,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550254551,203289.00
02/15/2019 13:30,2,7.141,ALERT,220.52,386.23,60.028,1550255404,"201051344000579","174011545737251",34.39,12.30,0,305.38,529.91,248.9,238.3,1.149,1217133.7,1217133.7,7490,0,0,0,L,1122011218,1,124.94,124.94,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255406,203290.00
02/15/2019 13:30,2,7.512,ALERT,217.35,367.60,60.054,1550255404,"201051344001025","174011545737251",32.46,16.70,0,299.97,516.08,246.4,235.9,1.087,1201808.2,1201808.2,15424,0,0,0,L,1122011218,1,124.49,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255408,203291.00
02/15/2019 13:30,2,2.189,ACTIVE,217.13,356.18,60.043,1550255404,"201051344001093","174011545737251",23.44,4.50,0,333.33,395.25,52.0,48.2,0.415,1193793.7,1193793.7,15398,0,0,0,L,1122011218,1,124.49,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255409,203292.00
02/15/2019 13:30,2,4.684,ALERT,220.06,385.93,60.012,1550255404,"201051344000458","174011545737251",34.73,10.00,0,305.38,523.59,164.6,156.9,0.747,1204671.4,1204671.4,7206,0,0,0,L,1122011218,1,124.94,124.94,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255411,203293.00
02/15/2019 13:30,2,7.646,ALERT,216.22,367.00,59.985,1550255404,"201051344000890","174011545737251",31.67,12.30,0,300.27,518.18,245.2,234.8,1.131,1198294.9,1198294.9,15371,0,0,0,L,1122011218,1,124.49,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255413,203294.00
02/15/2019 13:30,2,9.529,ACTIVE,220.06,367.00,59.996,1550255404,"201051344000988","174011545737251",21.21,9.00,0,333.93,415.99,204.8,195.8,0.924,938370.5,938370.5,7557,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255414,203295.00
02/15/2019 13:30,2,7.211,ALERT,217.35,385.03,60.028,1550255404,"201051344000582","174011545737251",34.17,12.00,0,300.87,524.50,248.7,238.1,1.131,1178191.4,1178191.4,15341,0,0,0,L,1122011218,1,124.49,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255415,203296.00
02/15/2019 13:30,2,6.889,ALERT,218.48,392.85,59.985,1550255404,"201051344000868","174011545737251",35.03,7.30,0,304.18,520.89,244.8,234.4,1.061,1190089.6,1190089.6,39243,0,0,0,L,1122011218,1,124.04,124.72,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255417,203297.00
02/15/2019 13:30,2,6.742,ALERT,220.06,393.15,60.028,1550255404,"201051344000576","174011545737251",35.27,7.00,0,304.18,519.99,239.8,229.5,1.056,1206583.9,1206583.9,11311,0,0,0,L,1122011218,1,124.72,124.72,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255419,203298.00
02/15/2019 13:30,2,6.824,ALERT,220.29,388.64,60.006,1550255404,"201051344001158","174011545737251",34.71,10.30,0,304.18,518.79,239.9,229.6,1.100,1183225.2,1183225.2,7540,0,0,0,L,1122011218,1,124.72,124.94,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255421,203299.00
02/15/2019 13:30,2,7.377,ALERT,217.80,381.73,59.990,1550255404,"201051344000917","174011545737251",34.01,12.30,0,302.07,524.50,253.6,242.8,1.189,1195144.1,1195144.1,15200,0,0,0,L,1122011218,1,124.49,123.59,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255423,203300.00
02/15/2019 13:30,2,7.924,ACTIVE,217.13,360.99,60.022,1550255404,"201051344000417","174011545737251",21.01,10.70,0,331.83,409.98,168.5,160.7,0.782,969642.2,969642.2,15437,0,0,0,L,1122011218,1,124.27,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255424,203301.00
02/15/2019 13:30,2,7.441,ALERT,216.22,382.93,59.990,1550255404,"201051344000685","174011545737251",33.93,11.00,0,299.37,516.98,255.6,244.7,1.184,1199302.5,1199302.5,15421,0,0,0,L,1122011218,1,124.72,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255425,203302.00
02/15/2019 13:30,2,7.014,ALERT,218.03,387.14,59.990,1550255404,"201051344000651","174011545737251",34.37,13.00,0,299.97,534.11,243.9,233.5,1.100,1193048.0,1193048.0,15398,0,0,0,L,1122011218,1,125.17,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255427,203303.00
02/15/2019 13:30,2,7.572,ALERT,217.80,376.01,60.012,1550255404,"201051344000594","174011545737251",33.22,17.80,0,303.58,507.36,254.7,243.9,1.118,1207858.1,1207858.1,39227,0,0,0,L,1122011218,1,123.59,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255429,203304.00
02/15/2019 13:30,2,7.031,ALERT,220.29,391.64,60.022,1550255404,"201051344000469","174011545737251",34.75,6.30,0,303.88,521.79,247.3,236.8,1.127,1192109.8,1192109.8,7492,0,0,0,L,1122011218,1,124.49,125.40,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255431,203305.00
02/15/2019 13:30,2,7.477,ALERT,218.03,383.53,60.006,1550255404,"201051344000585","174011545737251",33.68,12.30,0,300.57,524.80,254.7,243.9,1.153,1207668.7,1207668.7,15456,0,0,0,L,1122011218,1,124.49,123.81,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255433,203306.00
02/15/2019 13:30,2,6.830,ALERT,220.52,392.25,60.017,1550255404,"201051344000853","174011545737251",35.05,8.50,0,305.68,519.39,242.8,232.4,1.052,1210469.3,1210469.3,7126,0,0,0,L,1122011218,1,125.40,125.17,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255435,203307.00
02/15/2019 13:30,2,6.781,ALERT,216.22,394.05,60.038,1550255404,"201051344001145","174011545737251",35.27,10.70,0,299.97,525.10,242.4,232.1,1.087,1206743.4,1206743.4,15372,0,0,0,L,1122011218,1,124.04,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255436,203308.00
02/15/2019 13:30,2,6.822,ALERT,217.13,392.55,59.969,1550255404,"201051344000438","174011545737251",35.17,11.70,0,300.27,525.70,242.2,231.8,1.092,1200697.7,1200697.7,15423,0,0,0,L,1122011218,1,124.72,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255438,203309.00
02/15/2019 13:30,2,7.018,ALERT,217.58,388.34,60.012,1550255404,"201051344001135","174011545737251",34.67,14.70,0,300.57,508.87,246.7,236.2,1.123,1188823.8,1188823.8,15376,0,0,0,L,1122011218,1,124.72,123.14,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255440,203310.00
02/15/2019 13:30,2,7.502,ALERT,220.06,380.22,59.948,1550255404,"201051344000983","174011545737251",33.46,7.30,0,304.78,522.99,253.8,243.0,1.167,1209333.7,1209333.7,7133,0,0,0,L,1122011218,1,124.72,124.72,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255443,203311.00
02/15/2019 13:30,2,6.078,ALERT,216.22,366.10,59.980,1550255404,"201051344001203","174011545737251",32.34,12.30,0,300.27,520.89,199.1,190.3,0.919,1197779.9,1197779.9,15412,0,0,0,L,1122011218,1,124.49,122.46,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255444,203312.00
02/15/2019 13:30,2,5.477,ALERT,214.64,361.29,59.943,1550255404,"201051344001230","174011545737251",31.77,12.00,0,300.27,523.29,176.1,168.0,0.818,1192380.4,1192380.4,15219,0,0,0,L,1122011218,1,123.36,121.78,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255446,203313.00
02/15/2019 13:30,2,5.096,ALERT,214.41,356.18,59.980,1550255404,"201051344000646","174011545737251",31.07,12.00,0,299.37,529.31,160.4,152.9,0.760,1186829.3,1186829.3,15384,0,0,0,L,1122011218,1,123.36,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255448,203314.00
02/15/2019 13:30,2,4.934,ALERT,216.45,356.48,60.012,1550255404,"201051344000867","174011545737251",30.87,11.30,0,302.68,521.49,154.1,146.8,0.694,1188831.1,1188831.1,39276,0,0,0,L,1122011218,1,123.36,123.14,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255450,203315.00
02/15/2019 13:30,2,4.877,ALERT,216.67,357.38,59.996,1550255404,"201051344000633","174011545737251",30.79,14.00,0,301.47,516.68,152.2,145.0,0.742,1187777.0,1187777.0,39335,0,0,0,L,1122011218,1,123.59,123.59,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255452,203316.00
02/15/2019 13:30,2,5.229,ALERT,214.41,357.08,59.932,1550255404,"201051344000955","174011545737251",30.83,12.30,0,300.27,529.01,163.2,155.6,0.765,1205946.2,1205946.2,15412,0,0,0,L,1122011218,1,122.91,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255453,203317.00
02/15/2019 13:30,2,4.818,ALERT,218.71,377.22,59.996,1550255404,"201051344000648","174011545737251",33.70,7.00,0,304.48,519.09,164.5,156.8,0.742,1198699.4,1198699.4,38865,0,0,0,L,1122011218,1,123.81,124.49,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255455,203318.00
02/15/2019 13:30,2,5.039,ACTIVE,219.61,382.93,60.001,1550255404,"201051344000645","174011545737251",34.31,6.70,0,338.14,452.66,175.1,167.1,0.782,1203624.3,1203624.3,38824,0,0,0,L,1122011218,1,124.72,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255456,203319.00
02/15/2019 13:30,2,7.109,ALERT,219.61,388.94,59.964,1550255404,"201051344000569","174011545737251",34.73,7.70,0,305.98,523.90,249.4,238.8,1.100,1219930.1,1219930.1,7059,0,0,0,L,1122011218,1,124.27,124.94,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255458,203320.00
02/15/2019 13:30,2,6.859,ALERT,220.06,390.44,59.975,1550255404,"179051228000119","174011545737251",34.91,14.00,0,302.98,528.70,241.7,231.4,1.114,7795.4,7795.4,7107,0,0,0,L,46974696,1,124.72,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,4,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550255460,203321.00
02/15/2019 13:45,2,3.621,ALERT,216.22,355.88,60.038,1550256304,"201051344000579","174011545737251",31.91,10.70,0,309.29,530.21,117.0,111.0,0.544,1217173.8,1217173.8,7492,0,0,0,L,1122011218,1,122.91,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256306,203322.00
02/15/2019 13:45,2,3.576,ALERT,214.19,352.27,60.017,1550256304,"201051344001025","174011545737251",31.61,16.00,0,298.47,519.39,114.5,108.6,0.513,1201847.5,1201847.5,15426,0,0,0,L,1122011218,1,122.68,122.01,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256308,203323.00
02/15/2019 13:45,2,1.131,ACTIVE,214.19,346.86,60.012,1550256304,"201051344001093","174011545737251",23.76,4.00,0,321.61,395.55,27.3,24.4,0.190,1193802.7,1193802.7,15399,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256309,203324.00
02/15/2019 13:45,2,3.543,ACTIVE,216.00,356.48,60.012,1550256304,"201051344000458","174011545737251",32.10,9.00,0,338.74,447.55,115.2,109.3,0.544,1204709.9,1204709.9,7208,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256310,203325.00
02/15/2019 13:45,2,3.312,ALERT,213.74,362.19,60.028,1550256304,"201051344000890","174011545737251",32.68,10.70,0,299.07,521.49,109.5,103.8,0.499,1198333.5,1198333.5,15373,0,0,0,L,1122011218,1,122.91,121.33,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256312,203326.00
02/15/2019 13:45,2,3.570,ACTIVE,216.00,361.29,60.043,1550256304,"201051344000988","174011545737251",20.71,7.70,0,318.91,415.69,75.0,70.4,0.628,938398.2,938398.2,7558,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256313,203327.00
02/15/2019 13:45,2,3.369,ALERT,214.87,354.67,60.001,1550256304,"201051344000582","174011545737251",31.81,10.30,0,299.37,524.20,108.6,102.9,0.495,1178230.0,1178230.0,15343,0,0,0,L,1122011218,1,123.14,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256314,203328.00
02/15/2019 13:45,2,3.395,ACTIVE,215.32,361.59,60.012,1550256304,"201051344000868","174011545737251",32.60,5.50,0,333.93,452.36,112.1,106.3,0.517,1190129.6,1190129.6,39245,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256315,203329.00
02/15/2019 13:45,2,3.436,ALERT,216.22,358.58,60.049,1550256304,"201051344000576","174011545737251",32.24,6.70,0,310.19,519.99,112.2,106.4,0.517,1206623.7,1206623.7,11313,0,0,0,L,1122011218,1,123.14,122.91,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256317,203330.00
02/15/2019 13:45,2,3.402,ACTIVE,216.00,352.87,60.022,1550256304,"201051344001158","174011545737251",31.61,9.00,0,335.74,449.05,108.9,103.2,0.508,1183264.7,1183264.7,7542,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256319,203331.00
02/15/2019 13:45,2,3.211,ALERT,214.19,357.08,60.038,1550256304,"201051344000917","174011545737251",32.22,12.00,0,297.57,526.00,104.8,99.2,0.491,1195181.9,1195181.9,15202,0,0,0,L,1122011218,1,122.91,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256321,203332.00
02/15/2019 13:45,2,3.096,ACTIVE,213.96,356.78,60.075,1550256304,"201051344000417","174011545737251",21.39,9.30,0,317.40,410.58,67.0,62.8,0.566,969667.3,969667.3,15438,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256322,203333.00
02/15/2019 13:45,2,3.266,ALERT,213.74,357.38,60.028,1550256304,"201051344000685","174011545737251",32.18,10.00,0,298.47,516.68,106.5,100.9,0.513,1199341.2,1199341.2,15423,0,0,0,L,1122011218,1,123.36,121.33,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256324,203334.00
02/15/2019 13:45,2,3.277,ALERT,214.19,355.28,60.038,1550256304,"201051344000651","174011545737251",31.97,11.30,0,298.17,528.70,106.2,100.6,0.486,1193086.6,1193086.6,15400,0,0,0,L,1122011218,1,123.59,121.55,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256325,203335.00
02/15/2019 13:45,2,3.328,ALERT,214.64,355.28,60.033,1550256304,"201051344000594","174011545737251",31.87,16.30,0,305.98,509.77,107.5,101.8,0.482,1207897.2,1207897.2,39229,0,0,0,L,1122011218,1,122.23,122.23,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256327,203336.00
02/15/2019 13:45,2,3.289,ACTIVE,215.77,359.78,60.028,1550256304,"201051344000469","174011545737251",32.40,5.50,0,335.74,451.46,107.9,102.2,0.504,1192149.4,1192149.4,7494,0,0,0,L,1122011218,1,122.46,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256328,203337.00
02/15/2019 13:45,2,3.285,ALERT,214.19,352.57,60.038,1550256304,"201051344000585","174011545737251",31.65,12.00,0,298.17,526.60,105.3,99.7,0.486,1207707.3,1207707.3,15458,0,0,0,L,1122011218,1,122.46,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256330,203338.00
02/15/2019 13:45,2,3.305,ALERT,216.22,359.18,60.043,1550256304,"201051344000853","174011545737251",32.32,6.70,0,308.99,517.28,108.2,102.5,0.491,1210508.9,1210508.9,7128,0,0,0,L,1122011218,1,123.14,123.36,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256332,203339.00
02/15/2019 13:45,2,3.109,ALERT,213.74,354.67,60.028,1550256304,"201051344001145","174011545737251",32.05,9.00,0,299.07,524.20,101.0,95.5,0.468,1206780.7,1206780.7,15374,0,0,0,L,1122011218,1,122.68,121.55,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256334,203340.00
02/15/2019 13:45,2,3.191,ALERT,213.96,356.78,60.033,1550256304,"201051344000438","174011545737251",32.10,11.00,0,299.07,524.80,103.8,98.3,0.482,1200735.5,1200735.5,15425,0,0,0,L,1122011218,1,123.14,121.78,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256336,203341.00
02/15/2019 13:45,2,3.166,ALERT,213.74,352.27,60.017,1550256304,"201051344001135","174011545737251",31.71,14.30,0,298.77,513.98,101.7,96.2,0.464,1188861.5,1188861.5,15378,0,0,0,L,1122011218,1,122.91,121.78,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256337,203342.00
02/15/2019 13:45,2,3.199,ACTIVE,215.54,359.18,60.022,1550256304,"201051344000983","174011545737251",32.42,6.70,0,335.14,453.56,105.1,99.5,0.499,1209373.0,1209373.0,7135,0,0,0,L,1122011218,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256338,203343.00
02/15/2019 13:45,2,3.152,ALERT,214.19,354.07,60.043,1550256304,"201051344001203","174011545737251",31.89,11.00,0,298.77,521.19,101.8,96.3,0.477,1197817.7,1197817.7,15414,0,0,0,L,1122011218,1,123.36,121.55,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256340,203344.00
02/15/2019 13:45,2,3.018,ALERT,213.51,356.78,60.028,1550256304,"201051344001230","174011545737251",32.10,10.00,0,299.07,520.29,98.1,92.8,0.455,1192417.3,1192417.3,15221,0,0,0,L,1122011218,1,122.91,121.55,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256342,203345.00
02/15/2019 13:45,2,3.129,ALERT,213.51,350.47,60.043,1550256304,"201051344000646","174011545737251",31.45,11.30,0,297.87,527.50,99.7,94.3,0.473,1186866.4,1186866.4,15386,0,0,0,L,1122011218,1,122.91,121.78,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256344,203346.00
02/15/2019 13:45,2,3.186,ACTIVE,215.32,353.77,60.054,1550256304,"201051344000867","174011545737251",31.91,10.30,0,335.14,451.16,103.0,97.5,0.468,1188869.6,1188869.6,39278,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256345,203347.00
02/15/2019 13:45,2,3.195,ACTIVE,215.54,354.07,60.028,1550256304,"201051344000633","174011545737251",31.79,12.30,0,331.83,452.66,102.9,97.4,0.482,1187815.5,1187815.5,39337,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256346,203348.00
02/15/2019 13:45,2,3.162,ALERT,213.29,352.57,60.012,1550256304,"201051344000955","174011545737251",31.77,11.70,0,298.77,531.11,101.7,96.3,0.468,1205983.9,1205983.9,15414,0,0,0,L,1122011218,1,122.23,121.78,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256348,203349.00
02/15/2019 13:45,2,3.186,ACTIVE,215.32,357.38,60.028,1550256304,"201051344000648","174011545737251",32.18,5.00,0,338.14,434.63,103.8,98.3,0.473,1198734.9,1198734.9,38867,0,0,0,L,1122011218,1,122.01,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256349,203350.00
02/15/2019 13:45,2,3.248,ACTIVE,215.54,354.37,60.006,1550256304,"201051344000645","174011545737251",31.91,6.70,0,337.84,449.65,104.9,99.3,0.473,1203661.8,1203661.8,38825,0,0,0,L,1122011218,1,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256350,203351.00
02/15/2019 13:45,2,3.211,ALERT,215.54,359.48,60.022,1550256304,"201051344000569","174011545737251",32.38,6.70,0,310.79,519.99,105.4,99.8,0.482,1219968.9,1219968.9,7061,0,0,0,L,1122011218,1,122.23,123.14,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256351,203352.00
02/15/2019 13:45,2,3.234,ACTIVE,216.00,357.98,60.038,1550256304,"179051228000119","174011545737251",32.26,12.00,0,337.84,449.35,105.7,100.1,0.495,7834.5,7834.5,7109,0,0,0,L,46974696,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550256352,203353.00
02/15/2019 14:00,2,3.791,ALERT,216.67,358.58,60.001,1550257204,"201051344000579","174011545737251",32.16,9.70,0,308.09,531.11,123.5,117.2,0.566,1217205.9,1217205.9,7494,0,0,0,L,1122011218,1,123.14,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257206,203354.00
02/15/2019 14:00,2,3.715,ACTIVE,214.41,356.18,60.017,1550257204,"201051344001025","174011545737251",32.03,14.00,0,335.14,453.86,120.5,114.4,0.539,1201879.4,1201879.4,15428,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257207,203355.00
02/15/2019 14:00,2,1.143,ACTIVE,214.41,346.56,59.953,1550257204,"201051344001093","174011545737251",23.40,3.70,0,334.84,394.95,27.1,24.2,0.190,1193809.8,1193809.8,15400,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257208,203356.00
02/15/2019 14:00,2,3.822,ACTIVE,216.45,358.58,59.980,1550257204,"201051344000458","174011545737251",32.28,7.00,0,338.74,460.17,125.0,118.7,0.583,1204742.7,1204742.7,7209,0,0,0,L,1122011218,1,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257209,203357.00
02/15/2019 14:00,2,3.520,ACTIVE,213.96,362.79,60.012,1550257204,"201051344000890","174011545737251",32.70,10.00,0,337.84,455.97,116.7,110.7,0.535,1198364.4,1198364.4,15375,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257210,203358.00
02/15/2019 14:00,2,3.840,ACTIVE,216.45,352.27,60.006,1550257204,"201051344000988","174011545737251",21.05,6.00,0,319.51,415.69,81.8,77.1,0.380,938419.4,938419.4,7559,0,0,0,L,1122011218,1,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257211,203359.00
02/15/2019 14:00,2,3.604,ALERT,214.87,356.78,59.959,1550257204,"201051344000582","174011545737251",31.99,9.00,0,305.68,521.79,116.7,110.7,0.535,1178260.8,1178260.8,15345,0,0,0,L,1122011218,1,123.36,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257213,203360.00
02/15/2019 14:00,2,3.770,ALERT,215.77,358.28,59.990,1550257204,"201051344000868","174011545737251",32.14,3.70,0,306.58,520.89,122.7,116.5,0.557,1190161.1,1190161.1,39246,0,0,0,L,1122011218,1,122.68,123.36,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257215,203361.00
02/15/2019 14:00,2,3.783,ALERT,216.67,360.69,59.990,1550257204,"201051344000576","174011545737251",32.20,4.50,0,309.29,519.99,123.4,117.2,0.561,1206656.1,1206656.1,11315,0,0,0,L,1122011218,1,123.36,123.36,0400,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257217,203362.00
02/15/2019 14:00,2,3.756,ALERT,216.67,354.67,59.980,1550257204,"201051344001158","174011545737251",31.81,7.00,0,306.58,518.79,121.0,114.9,0.561,1183296.6,1183296.6,7543,0,0,0,L,1122011218,1,123.14,123.14,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257219,203363.00
02/15/2019 14:00,2,3.434,ACTIVE,214.64,360.69,59.985,1550257204,"201051344000917","174011545737251",32.46,11.00,0,336.94,457.77,113.0,107.1,0.530,1195212.8,1195212.8,15204,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257220,203364.00
02/15/2019 14:00,2,3.365,ACTIVE,214.19,358.58,59.985,1550257204,"201051344000417","174011545737251",21.75,7.70,0,318.30,412.08,74.1,69.6,0.614,969687.1,969687.1,15439,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257220,203365.00
02/15/2019 14:00,2,3.602,ALERT,213.96,358.88,60.006,1550257204,"201051344000685","174011545737251",32.20,9.30,0,303.28,516.68,117.5,111.5,0.566,1199372.4,1199372.4,15425,0,0,0,L,1122011218,1,123.59,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257222,203366.00
02/15/2019 14:00,2,3.656,ACTIVE,214.64,356.18,59.975,1550257204,"201051344000651","174011545737251",31.97,9.70,0,334.84,453.86,118.3,112.3,0.544,1193118.4,1193118.4,15402,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257223,203367.00
02/15/2019 14:00,2,3.715,ALERT,215.32,358.88,59.985,1550257204,"201051344000594","174011545737251",32.12,15.00,0,305.08,507.97,120.8,114.7,0.539,1207929.4,1207929.4,39231,0,0,0,L,1122011218,1,122.46,122.68,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257225,203368.00
02/15/2019 14:00,2,3.676,ACTIVE,216.45,361.59,60.001,1550257204,"201051344000469","174011545737251",32.46,4.00,0,339.65,460.78,120.8,114.7,0.570,1192181.8,1192181.8,7495,0,0,0,L,1122011218,1,122.68,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257226,203369.00
02/15/2019 14:00,2,3.641,ACTIVE,214.64,354.97,59.990,1550257204,"201051344000585","174011545737251",31.87,10.00,0,335.74,456.27,117.5,111.5,0.539,1207739.2,1207739.2,15460,0,0,0,L,1122011218,1,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257227,203370.00
02/15/2019 14:00,2,3.744,ALERT,216.90,361.29,60.001,1550257204,"201051344000853","174011545737251",32.36,5.50,0,309.29,523.59,122.7,116.5,0.566,1210541.8,1210541.8,7130,0,0,0,L,1122011218,1,123.59,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257229,203371.00
02/15/2019 14:00,2,3.316,ACTIVE,213.96,358.58,60.022,1550257204,"201051344001145","174011545737251",32.38,8.50,0,337.24,457.77,108.7,103.0,0.504,1206811.5,1206811.5,15376,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257230,203372.00
02/15/2019 14:00,2,3.480,ALERT,214.19,359.48,60.012,1550257204,"201051344000438","174011545737251",32.44,10.00,0,304.48,524.50,114.4,108.5,0.530,1200767.0,1200767.0,15427,0,0,0,L,1122011218,1,123.36,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257232,203373.00
02/15/2019 14:00,2,3.396,ACTIVE,214.19,360.08,59.996,1550257204,"201051344001135","174011545737251",32.54,12.70,0,335.74,456.87,111.9,106.1,0.513,1188892.9,1188892.9,15380,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257233,203374.00
02/15/2019 14:00,2,3.584,ACTIVE,216.22,361.89,59.990,1550257204,"201051344000983","174011545737251",32.56,6.00,0,338.74,463.78,118.2,112.2,0.561,1209405.8,1209405.8,7136,0,0,0,L,1122011218,1,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257234,203375.00
02/15/2019 14:00,2,3.443,ALERT,214.41,355.28,59.985,1550257204,"201051344001203","174011545737251",32.03,10.00,0,304.78,518.49,111.7,105.9,0.526,1197849.0,1197849.0,15416,0,0,0,L,1122011218,1,123.59,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257235,203376.00
02/15/2019 14:00,2,3.260,ACTIVE,213.74,358.58,59.969,1550257204,"201051344001230","174011545737251",32.22,9.70,0,335.14,455.97,106.4,100.8,0.495,1192447.7,1192447.7,15223,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257236,203377.00
02/15/2019 14:00,2,3.494,ALERT,213.74,356.18,60.006,1550257204,"201051344000646","174011545737251",31.91,9.70,0,303.58,527.80,112.9,107.1,0.530,1186897.4,1186897.4,15388,0,0,0,L,1122011218,1,123.14,121.78,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257238,203378.00
02/15/2019 14:00,2,3.580,ACTIVE,216.00,358.58,59.964,1550257204,"201051344000867","174011545737251",32.32,9.00,0,337.84,457.47,117.2,111.2,0.526,1188901.2,1188901.2,39279,0,0,0,L,1122011218,1,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257239,203379.00
02/15/2019 14:00,2,3.629,ACTIVE,216.22,359.18,59.980,1550257204,"201051344000633","174011545737251",32.20,10.70,0,336.94,460.47,118.4,112.3,0.566,1187847.7,1187847.7,39338,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257240,203380.00
02/15/2019 14:00,2,3.609,ALERT,213.96,359.18,59.975,1550257204,"201051344000955","174011545737251",32.22,9.70,0,304.48,531.11,117.8,111.7,0.557,1206015.3,1206015.3,15416,0,0,0,L,1122011218,1,122.68,122.01,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257242,203381.00
02/15/2019 14:00,2,3.686,ALERT,216.00,357.08,59.990,1550257204,"201051344000648","174011545737251",32.03,4.50,0,307.78,519.69,119.6,113.5,0.544,1198766.9,1198766.9,38868,0,0,0,L,1122011218,1,122.68,123.36,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257244,203382.00
02/15/2019 14:00,2,3.672,ACTIVE,216.45,357.98,59.980,1550257204,"201051344000645","174011545737251",32.22,5.50,0,338.44,458.97,119.8,113.7,0.539,1203694.7,1203694.7,38826,0,0,0,L,1122011218,1,123.14,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257245,203383.00
02/15/2019 14:00,2,3.664,ACTIVE,216.22,360.99,60.012,1550257204,"201051344000569","174011545737251",32.36,5.00,0,338.74,461.08,120.0,113.9,0.557,1220002.0,1220002.0,7063,0,0,0,L,1122011218,1,122.68,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257246,203384.00
02/15/2019 14:00,2,3.631,ACTIVE,216.45,362.19,60.012,1550257204,"179051228000119","174011545737251",32.58,10.30,0,337.24,457.17,119.8,113.8,0.566,7867.4,7867.4,7110,0,0,0,L,46974696,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550257247,203385.00
02/15/2019 14:15,2,4.072,ALERT,217.35,358.58,60.017,1550258104,"201051344000579","174011545737251",31.83,11.00,0,306.88,525.70,131.2,124.8,0.605,1217244.7,1217244.7,7496,0,0,0,L,1122011218,1,123.59,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258106,203386.00
02/15/2019 14:15,2,4.107,ALERT,215.09,353.47,60.012,1550258104,"201051344001025","174011545737251",31.59,15.00,0,300.27,519.69,131.4,124.9,0.583,1201918.1,1201918.1,15429,0,0,0,L,1122011218,1,123.14,122.46,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258108,203387.00
02/15/2019 14:15,2,1.303,ACTIVE,215.09,348.06,59.985,1550258104,"201051344001093","174011545737251",23.56,4.00,0,325.52,393.75,31.0,28.0,0.230,1193818.7,1193818.7,15401,0,0,0,L,1122011218,1,123.36,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258109,203388.00
02/15/2019 14:15,2,4.100,ALERT,216.90,357.38,59.975,1550258104,"201051344000458","174011545737251",31.85,8.50,0,307.48,520.89,132.2,125.7,0.619,1204783.3,1204783.3,7210,0,0,0,L,1122011218,1,123.59,123.59,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258111,203389.00
02/15/2019 14:15,2,3.791,ALERT,214.19,359.48,59.975,1550258104,"201051344000890","174011545737251",32.24,10.70,0,301.17,524.80,123.8,117.5,0.566,1198403.2,1198403.2,15376,0,0,0,L,1122011218,1,123.36,121.55,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258113,203390.00
02/15/2019 14:15,2,3.928,ACTIVE,216.67,352.57,59.985,1550258104,"201051344000988","174011545737251",20.77,7.00,0,320.41,415.39,82.6,77.8,0.376,938447.1,938447.1,7560,0,0,0,L,1122011218,1,123.36,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258114,203391.00
02/15/2019 14:15,2,3.756,ALERT,215.32,353.77,59.948,1550258104,"201051344000582","174011545737251",31.43,11.00,0,301.47,522.69,119.5,113.4,0.544,1178299.4,1178299.4,15347,0,0,0,L,1122011218,1,123.36,122.68,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258115,203392.00
02/15/2019 14:15,2,3.799,ALERT,216.00,354.97,59.990,1550258104,"201051344000868","174011545737251",31.77,4.50,0,305.68,520.89,122.2,116.1,0.557,1190201.0,1190201.0,39248,0,0,0,L,1122011218,1,122.91,123.36,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258117,203393.00
02/15/2019 14:15,2,3.746,ALERT,216.90,357.38,59.990,1550258104,"201051344000576","174011545737251",32.08,6.70,0,305.68,519.99,121.6,115.4,0.566,1206696.3,1206696.3,11317,0,0,0,L,1122011218,1,123.59,123.36,0400,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258119,203394.00
02/15/2019 14:15,2,3.740,ACTIVE,216.90,354.67,59.980,1550258104,"201051344001158","174011545737251",31.19,7.70,0,338.14,446.35,118.1,112.1,0.544,1183335.0,1183335.0,7545,0,0,0,L,1122011218,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258120,203395.00
02/15/2019 14:15,2,3.572,ALERT,214.64,353.77,60.006,1550258104,"201051344000917","174011545737251",31.67,11.70,0,299.67,522.09,114.6,108.7,0.535,1195251.2,1195251.2,15205,0,0,0,L,1122011218,1,122.91,122.46,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258122,203396.00
02/15/2019 14:15,2,3.355,ACTIVE,214.41,358.28,60.012,1550258104,"201051344000417","174011545737251",21.41,9.00,0,318.00,410.28,72.7,68.2,0.601,969712.7,969712.7,15440,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258123,203397.00
02/15/2019 14:15,2,3.594,ALERT,214.19,354.37,60.001,1550258104,"201051344000685","174011545737251",31.81,9.30,0,300.57,519.39,115.7,109.8,0.557,1199411.4,1199411.4,15427,0,0,0,L,1122011218,1,123.59,121.55,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258125,203398.00
02/15/2019 14:15,2,3.639,ALERT,214.87,352.27,60.017,1550258104,"201051344000651","174011545737251",31.33,11.30,0,299.97,528.40,115.5,109.5,0.530,1193157.4,1193157.4,15403,0,0,0,L,1122011218,1,123.81,122.01,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258126,203399.00
02/15/2019 14:15,2,3.660,ALERT,215.54,354.07,60.001,1550258104,"201051344000594","174011545737251",31.53,15.50,0,304.48,513.07,116.9,110.9,0.521,1207968.0,1207968.0,39233,0,0,0,L,1122011218,1,122.91,122.68,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258128,203400.00
02/15/2019 14:15,2,3.629,ALERT,216.67,357.08,60.001,1550258104,"201051344000469","174011545737251",31.97,5.50,0,305.08,523.59,117.5,111.5,0.557,1192221.6,1192221.6,7496,0,0,0,L,1122011218,1,122.91,123.81,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258130,203401.00
02/15/2019 14:15,2,3.604,ALERT,214.87,352.57,60.017,1550258104,"201051344000585","174011545737251",31.53,11.00,0,300.27,526.60,115.1,109.2,0.526,1207778.5,1207778.5,15461,0,0,0,L,1122011218,1,122.91,122.68,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258132,203402.00
02/15/2019 14:15,2,3.633,ALERT,217.13,358.88,60.012,1550258104,"201051344000853","174011545737251",32.22,7.70,0,307.18,516.68,118.5,112.5,0.544,1210582.6,1210582.6,7132,0,0,0,L,1122011218,1,123.81,123.59,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258134,203403.00
02/15/2019 14:15,2,3.428,ALERT,214.19,354.07,59.990,1550258104,"201051344001145","174011545737251",31.85,9.00,0,301.17,522.09,110.5,104.8,0.513,1206850.1,1206850.1,15377,0,0,0,L,1122011218,1,122.91,121.78,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258136,203404.00
02/15/2019 14:15,2,3.500,ALERT,214.41,355.58,59.990,1550258104,"201051344000438","174011545737251",31.99,10.30,0,300.87,524.50,113.3,107.5,0.526,1200806.0,1200806.0,15429,0,0,0,L,1122011218,1,123.36,122.23,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258138,203405.00
02/15/2019 14:15,2,3.449,ALERT,214.41,354.37,60.001,1550258104,"201051344001135","174011545737251",31.79,13.00,0,300.87,515.18,111.0,105.2,0.513,1188931.9,1188931.9,15381,0,0,0,L,1122011218,1,123.14,122.23,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258140,203406.00
02/15/2019 14:15,2,3.566,ALERT,216.45,354.97,59.980,1550258104,"201051344000983","174011545737251",31.79,6.70,0,306.28,527.20,114.8,108.9,0.544,1209446.0,1209446.0,7137,0,0,0,L,1122011218,1,123.14,123.14,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258142,203407.00
02/15/2019 14:15,2,3.482,ALERT,214.64,351.67,59.964,1550258104,"201051344001203","174011545737251",31.39,11.00,0,300.57,519.69,110.6,104.9,0.517,1197887.9,1197887.9,15418,0,0,0,L,1122011218,1,123.81,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258144,203408.00
02/15/2019 14:15,2,3.324,ALERT,213.96,354.67,60.022,1550258104,"201051344001230","174011545737251",31.89,9.70,0,301.47,528.70,107.3,101.7,0.499,1192485.9,1192485.9,15224,0,0,0,L,1122011218,1,123.14,121.55,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258146,203409.00
02/15/2019 14:15,2,3.426,ALERT,213.96,351.97,59.980,1550258104,"201051344000646","174011545737251",31.53,10.00,0,300.27,527.20,109.4,103.7,0.517,1186936.2,1186936.2,15390,0,0,0,L,1122011218,1,123.14,121.78,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258147,203410.00
02/15/2019 14:15,2,3.492,ACTIVE,216.00,354.07,60.028,1550258104,"201051344000867","174011545737251",31.77,9.00,0,333.63,448.75,112.3,106.5,0.508,1188940.0,1188940.0,39280,0,0,0,L,1122011218,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258148,203411.00
02/15/2019 14:15,2,3.500,ACTIVE,216.22,356.18,60.001,1550258104,"201051344000633","174011545737251",31.81,11.30,0,338.14,446.95,112.8,106.9,0.526,1187884.0,1187884.0,39339,0,0,0,L,1122011218,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258149,203412.00
02/15/2019 14:15,2,3.445,ALERT,213.96,354.37,60.028,1550258104,"201051344000955","174011545737251",31.79,11.00,0,300.87,529.61,111.0,105.2,0.530,1206054.7,1206054.7,15418,0,0,0,L,1122011218,1,122.68,122.01,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258151,203413.00
02/15/2019 14:15,2,3.531,ACTIVE,216.00,353.77,60.001,1550258104,"201051344000648","174011545737251",31.73,5.50,0,331.83,456.87,113.5,107.6,0.513,1198807.5,1198807.5,38870,0,0,0,L,1122011218,1,122.68,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258152,203414.00
02/15/2019 14:15,2,3.586,ALERT,216.45,355.28,60.033,1550258104,"201051344000645","174011545737251",31.55,6.70,0,305.38,526.30,114.5,108.6,0.513,1203734.9,1203734.9,38827,0,0,0,L,1122011218,1,123.36,123.36,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258154,203415.00
02/15/2019 14:15,2,3.545,ALERT,216.22,360.08,60.012,1550258104,"201051344000569","174011545737251",32.22,6.70,0,306.58,521.19,115.7,109.7,0.535,1220042.5,1220042.5,7064,0,0,0,L,1122011218,1,122.68,123.59,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258156,203416.00
02/15/2019 14:15,2,3.564,ALERT,216.45,359.78,60.006,1550258104,"179051228000119","174011545737251",32.03,11.00,0,304.18,528.70,115.6,109.7,0.539,7907.6,7907.6,7111,0,0,0,L,46974696,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550258157,203417.00
02/15/2019 14:30,2,7.080,ACTIVE,220.29,393.75,60.049,1550259003,"201051344000579","174011545737251",35.38,9.70,0,339.04,456.57,253.3,242.6,1.153,1217275.0,1217275.0,7498,0,0,0,L,1122011218,1,125.17,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259005,203418.00
02/15/2019 14:30,2,6.857,ACTIVE,214.64,396.75,60.006,1550259003,"201051344001025","174011545737251",35.86,12.70,0,334.84,451.46,248.3,237.8,1.078,1201948.2,1201948.2,15431,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259006,203419.00
02/15/2019 14:30,2,2.756,ACTIVE,214.41,357.08,59.990,1550259003,"201051344001093","174011545737251",24.27,3.30,0,335.74,392.55,67.8,63.6,0.539,1193825.5,1193825.5,15402,0,0,0,L,1122011218,1,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259006,203420.00
02/15/2019 14:30,2,6.699,ALERT,219.84,399.46,60.017,1550259003,"201051344000458","174011545737251",36.14,7.30,0,309.89,519.69,244.2,233.7,1.105,1204813.8,1204813.8,7212,0,0,0,L,1122011218,1,125.17,124.72,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259008,203421.00
02/15/2019 14:30,2,5.730,ALERT,216.45,398.26,60.022,1550259003,"201051344000890","174011545737251",36.10,9.30,0,302.98,520.89,210.8,201.6,1.016,1198432.4,1198432.4,15378,0,0,0,L,1122011218,1,124.72,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259010,203422.00
02/15/2019 14:30,2,8.092,ACTIVE,221.19,367.60,60.017,1550259003,"201051344000988","174011545737251",20.91,4.50,0,321.01,415.99,171.2,163.3,0.756,938467.7,938467.7,7561,0,0,0,L,1122011218,1,125.17,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259011,203423.00
02/15/2019 14:30,2,7.082,ACTIVE,218.03,377.22,60.022,1550259003,"201051344000582","174011545737251",33.12,9.00,0,334.54,452.96,237.3,227.1,1.061,1178329.0,1178329.0,15349,0,0,0,L,1122011218,1,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259012,203424.00
02/15/2019 14:30,2,7.484,ALERT,219.84,381.73,60.022,1550259003,"201051344000868","174011545737251",33.60,4.00,0,309.59,520.89,254.2,243.4,1.131,1190231.3,1190231.3,39250,0,0,0,L,1122011218,1,124.72,125.17,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259014,203425.00
