ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 14:30,2,5.871,ACTIVE,219.84,377.82,60.012,1550259003,"201051344000576","174011545737251",33.46,5.50,0,338.14,459.27,198.8,190.0,0.893,1206727.1,1206727.1,11319,0,0,0,L,1122011218,1,124.94,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259015,203426.00
02/15/2019 14:30,2,5.895,ACTIVE,219.61,368.20,60.017,1550259003,"201051344001158","174011545737251",32.24,7.70,0,338.14,453.86,192.6,183.9,0.871,1183365.3,1183365.3,7546,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259016,203427.00
02/15/2019 14:30,2,5.871,ALERT,216.90,370.30,60.001,1550259003,"201051344000917","174011545737251",32.52,10.30,0,302.37,524.80,193.2,184.6,0.910,1195280.5,1195280.5,15207,0,0,0,L,1122011218,1,124.27,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259017,203428.00
02/15/2019 14:30,2,5.412,ACTIVE,216.00,354.97,60.028,1550259003,"201051344000417","174011545737251",21.93,7.70,0,318.61,409.38,120.2,114.1,0.557,969731.9,969731.9,15441,0,0,0,L,1122011218,1,123.81,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259019,203429.00
02/15/2019 14:30,2,6.219,ALERT,215.77,372.71,60.006,1550259003,"201051344000685","174011545737251",32.78,9.00,0,302.37,516.98,206.3,197.2,0.990,1199441.3,1199441.3,15429,0,0,0,L,1122011218,1,124.49,122.46,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259020,203430.00
02/15/2019 14:30,2,6.035,ALERT,217.13,364.29,60.001,1550259003,"201051344000651","174011545737251",32.16,9.70,0,302.98,527.50,196.5,187.8,0.897,1193187.3,1193187.3,15405,0,0,0,L,1122011218,1,124.94,122.91,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259022,203431.00
02/15/2019 14:30,2,6.209,ACTIVE,217.80,369.10,60.017,1550259003,"201051344000594","174011545737251",32.48,15.00,0,335.74,457.47,204.3,195.2,0.897,1207998.2,1207998.2,39235,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259023,203432.00
02/15/2019 14:30,2,6.479,ALERT,220.29,374.51,60.022,1550259003,"201051344000469","174011545737251",32.84,4.50,0,310.19,521.79,215.4,206.0,0.986,1192252.3,1192252.3,7498,0,0,0,L,1122011218,1,124.49,125.40,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259025,203433.00
02/15/2019 14:30,2,7.273,ALERT,218.48,391.94,60.012,1550259003,"201051344000585","174011545737251",34.71,9.00,0,303.28,523.90,255.0,244.2,1.167,1207808.6,1207808.6,15463,0,0,0,L,1122011218,1,124.94,124.04,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259027,203434.00
02/15/2019 14:30,2,6.443,ALERT,219.84,407.27,60.017,1550259003,"201051344000853","174011545737251",36.84,4.50,0,309.59,519.09,239.7,229.4,1.056,1210613.8,1210613.8,7134,0,0,0,L,1122011218,1,124.94,124.94,0400,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259029,203435.00
02/15/2019 14:30,2,6.568,ALERT,216.90,403.97,60.012,1550259003,"201051344001145","174011545737251",36.36,8.50,0,302.98,523.29,241.8,231.4,1.034,1206879.8,1206879.8,15379,0,0,0,L,1122011218,1,124.49,122.91,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259030,203436.00
02/15/2019 14:30,2,6.568,ACTIVE,217.58,400.66,60.012,1550259003,"201051344000438","174011545737251",36.30,10.00,0,336.64,453.86,241.8,231.4,1.056,1200836.7,1200836.7,15431,0,0,0,L,1122011218,1,125.17,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259031,203437.00
02/15/2019 14:30,2,6.764,ALERT,217.80,399.76,60.006,1550259003,"201051344001135","174011545737251",35.92,11.70,0,303.88,512.17,245.1,234.6,1.096,1188962.1,1188962.1,15383,0,0,0,L,1122011218,1,125.17,123.36,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259033,203438.00
02/15/2019 14:30,2,6.734,ALERT,221.19,401.86,59.969,1550259003,"201051344000983","174011545737251",36.02,5.50,0,311.39,525.10,245.0,234.5,1.114,1209477.1,1209477.1,7139,0,0,0,L,1122011218,1,125.40,125.17,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259035,203439.00
02/15/2019 14:30,2,7.311,ACTIVE,218.48,388.04,60.012,1550259003,"201051344001203","174011545737251",34.53,9.30,0,336.04,455.97,254.9,244.2,1.180,1197918.5,1197918.5,15420,0,0,0,L,1122011218,1,125.62,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259036,203440.00
02/15/2019 14:30,2,7.189,ALERT,216.90,392.25,59.990,1550259003,"201051344001230","174011545737251",34.93,9.00,0,302.98,523.29,253.9,243.2,1.153,1192515.5,1192515.5,15226,0,0,0,L,1122011218,1,124.72,122.91,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259039,203441.00
02/15/2019 14:30,2,7.480,ALERT,217.35,383.83,60.012,1550259003,"201051344000646","174011545737251",33.68,9.00,0,302.37,527.80,254.9,244.1,1.180,1186966.5,1186966.5,15392,0,0,0,L,1122011218,1,124.94,123.36,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259041,203442.00
02/15/2019 14:30,2,6.861,ACTIVE,219.61,377.22,59.980,1550259003,"201051344000867","174011545737251",33.52,8.50,0,337.24,458.07,232.6,222.5,1.016,1188971.0,1188971.0,39281,0,0,0,L,1122011218,1,124.94,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259042,203443.00
02/15/2019 14:30,2,6.801,ACTIVE,219.39,370.90,60.017,1550259003,"201051344000633","174011545737251",32.68,9.00,0,338.14,456.57,224.8,215.1,1.043,1187915.0,1187915.0,39340,0,0,0,L,1122011218,1,124.94,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259043,203444.00
02/15/2019 14:30,2,5.646,ACTIVE,215.77,367.90,60.017,1550259003,"201051344000955","174011545737251",32.54,10.30,0,335.74,453.56,185.9,177.5,0.866,1206085.8,1206085.8,15420,0,0,0,L,1122011218,1,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259044,203445.00
02/15/2019 14:30,2,6.619,ALERT,219.16,370.30,59.996,1550259003,"201051344000648","174011545737251",32.30,3.70,0,309.59,519.39,216.5,207.0,0.968,1198838.7,1198838.7,38871,0,0,0,L,1122011218,1,124.27,124.72,0400,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259046,203446.00
02/15/2019 14:30,2,6.529,ACTIVE,219.39,368.50,60.001,1550259003,"201051344000645","174011545737251",32.03,5.50,0,338.74,457.77,211.7,202.4,0.928,1203766.6,1203766.6,38829,0,0,0,L,1122011218,1,124.72,124.49,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259047,203447.00
02/15/2019 14:30,2,6.662,ACTIVE,219.84,375.71,60.043,1550259003,"201051344000569","174011545737251",32.84,6.70,0,339.04,459.27,221.8,212.2,1.016,1220074.4,1220074.4,7066,0,0,0,L,1122011218,1,124.49,124.94,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259048,203448.00
02/15/2019 14:30,2,6.871,ALERT,220.06,377.22,60.001,1550259003,"179051228000119","174011545737251",32.36,10.70,0,308.69,529.01,224.9,215.2,1.043,7939.1,7939.1,7113,0,0,0,L,46974696,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259050,203449.00
02/15/2019 14:45,2,2.412,ALERT,215.32,356.18,59.996,1550259904,"201051344000579","174011545737251",32.36,7.70,0,311.99,526.60,79.1,74.4,0.358,1217300.7,1217300.7,7499,0,0,0,L,1122011218,1,122.68,122.68,0400,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259907,203450.00
02/15/2019 14:45,2,2.396,ACTIVE,213.74,354.07,59.959,1550259904,"201051344001025","174011545737251",32.16,11.30,0,318.30,451.76,78.1,73.5,0.349,1201973.8,1201973.8,15432,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259907,203451.00
02/15/2019 14:45,2,0.830,ACTIVE,213.74,345.06,59.996,1550259904,"201051344001093","174011545737251",23.40,3.00,0,335.44,389.84,19.6,17.0,0.124,1193831.3,1193831.3,15403,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259909,203452.00
02/15/2019 14:45,2,2.459,ALERT,215.09,353.77,59.985,1550259904,"201051344000458","174011545737251",32.14,6.30,0,311.39,518.18,80.1,75.4,0.376,1204839.7,1204839.7,7214,0,0,0,L,1122011218,1,122.91,122.91,0400,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259910,203453.00
02/15/2019 14:45,2,2.297,ACTIVE,213.51,371.81,59.990,1550259904,"201051344000890","174011545737251",32.92,8.00,0,328.22,452.96,76.7,72.1,0.623,1198457.4,1198457.4,15380,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259911,203454.00
02/15/2019 14:45,2,2.477,ACTIVE,215.09,353.47,60.001,1550259904,"201051344000988","174011545737251",21.05,3.30,0,321.31,416.29,52.8,49.1,0.429,938484.8,938484.8,7562,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259912,203455.00
02/15/2019 14:45,2,2.391,ACTIVE,214.41,360.69,60.001,1550259904,"201051344000582","174011545737251",31.77,7.70,0,319.21,449.65,76.9,72.3,0.623,1178353.8,1178353.8,15350,0,0,0,L,1122011218,1,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259913,203456.00
02/15/2019 14:45,2,2.479,ALERT,214.64,352.87,60.006,1550259904,"201051344000868","174011545737251",32.01,3.30,0,310.49,520.89,80.3,75.6,0.358,1190256.8,1190256.8,39252,0,0,0,L,1122011218,1,122.23,122.68,0400,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259915,203457.00
02/15/2019 14:45,2,2.449,ACTIVE,215.54,360.38,59.985,1550259904,"201051344000576","174011545737251",32.78,4.50,0,324.62,456.87,81.3,76.6,0.371,1206752.8,1206752.8,11320,0,0,0,L,1122011218,1,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259916,203458.00
02/15/2019 14:45,2,2.465,ACTIVE,215.32,351.97,59.975,1550259904,"201051344001158","174011545737251",31.91,5.00,0,320.11,452.96,79.6,74.9,0.367,1183390.5,1183390.5,7547,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259917,203459.00
02/15/2019 14:45,2,2.355,ACTIVE,213.96,366.70,59.996,1550259904,"201051344000917","174011545737251",32.34,8.50,0,323.11,452.06,77.2,72.6,0.641,1195305.0,1195305.0,15209,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259918,203460.00
02/15/2019 14:45,2,2.322,ACTIVE,213.74,353.17,59.990,1550259904,"201051344000417","174011545737251",21.51,6.00,0,319.81,406.37,50.6,46.9,0.411,969747.5,969747.5,15442,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259919,203461.00
02/15/2019 14:45,2,2.453,ACTIVE,213.51,364.29,59.990,1550259904,"201051344000685","174011545737251",32.01,7.00,0,318.00,452.36,79.5,74.8,0.681,1199466.1,1199466.1,15431,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259920,203462.00
02/15/2019 14:45,2,2.455,ACTIVE,214.19,357.98,60.001,1550259904,"201051344000651","174011545737251",32.34,8.50,0,318.91,447.25,80.4,75.7,0.362,1193212.2,1193212.2,15407,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259921,203463.00
02/15/2019 14:45,2,2.502,ACTIVE,214.41,357.08,60.001,1550259904,"201051344000594","174011545737251",32.46,13.30,0,322.81,453.86,82.2,77.4,0.358,1208023.4,1208023.4,39236,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259921,203464.00
02/15/2019 14:45,2,2.516,ACTIVE,215.32,359.78,59.990,1550259904,"201051344000469","174011545737251",32.58,2.50,0,323.72,458.37,83.0,78.2,0.384,1192277.7,1192277.7,7500,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259922,203465.00
02/15/2019 14:45,2,2.514,ACTIVE,214.19,356.48,60.001,1550259904,"201051344000585","174011545737251",32.26,8.00,0,320.11,450.86,82.2,77.4,0.371,1207833.5,1207833.5,15465,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259923,203466.00
02/15/2019 14:45,2,2.592,ACTIVE,216.00,356.18,60.001,1550259904,"201051344000853","174011545737251",32.32,4.50,0,340.85,460.47,84.9,80.0,0.384,1210639.3,1210639.3,7136,0,0,0,L,1122011218,1,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259924,203467.00
02/15/2019 14:45,2,2.443,ACTIVE,213.74,363.99,59.990,1550259904,"201051344001145","174011545737251",32.05,6.70,0,321.91,453.26,79.2,74.6,0.654,1206903.8,1206903.8,15381,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259925,203468.00
02/15/2019 14:45,2,2.506,ACTIVE,213.96,358.28,60.001,1550259904,"201051344000438","174011545737251",32.50,8.00,0,323.41,450.26,82.5,77.7,0.376,1200861.2,1200861.2,15432,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259926,203469.00
02/15/2019 14:45,2,2.529,ACTIVE,213.96,352.57,59.985,1550259904,"201051344001135","174011545737251",31.87,10.00,0,322.81,445.45,81.6,76.9,0.371,1188986.1,1188986.1,15385,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259927,203470.00
02/15/2019 14:45,2,2.562,ACTIVE,215.54,359.78,59.996,1550259904,"201051344000983","174011545737251",32.70,4.50,0,324.62,452.36,84.8,80.0,0.398,1209501.9,1209501.9,7141,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259928,203471.00
02/15/2019 14:45,2,2.525,ACTIVE,214.19,356.18,59.980,1550259904,"201051344001203","174011545737251",32.34,7.30,0,320.41,444.24,82.7,77.9,0.380,1197942.5,1197942.5,15421,0,0,0,L,1122011218,1,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259929,203472.00
02/15/2019 14:45,2,2.441,ACTIVE,213.74,368.80,59.990,1550259904,"201051344001230","174011545737251",32.42,6.70,0,323.11,443.94,80.2,75.5,0.371,1192538.8,1192538.8,15228,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259930,203473.00
02/15/2019 14:45,2,2.527,ACTIVE,213.74,355.58,59.985,1550259904,"201051344000646","174011545737251",32.12,7.70,0,319.51,434.93,82.3,77.5,0.371,1186990.0,1186990.0,15394,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259931,203474.00
02/15/2019 14:45,2,2.584,ACTIVE,215.32,358.28,59.964,1550259904,"201051344000867","174011545737251",32.54,6.70,0,320.41,422.30,85.2,80.3,0.380,1188995.0,1188995.0,39282,0,0,0,L,1122011218,1,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259932,203475.00
02/15/2019 14:45,2,2.621,ACTIVE,215.54,357.08,59.996,1550259904,"201051344000633","174011545737251",32.34,9.00,0,325.82,429.22,85.8,80.9,0.398,1187939.0,1187939.0,39341,0,0,0,L,1122011218,1,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259933,203476.00
02/15/2019 14:45,2,2.584,ACTIVE,213.51,356.48,60.012,1550259904,"201051344000955","174011545737251",32.30,9.00,0,322.51,416.29,84.6,79.7,0.393,1206109.5,1206109.5,15421,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259934,203477.00
02/15/2019 14:45,2,2.666,ACTIVE,215.32,355.88,60.028,1550259904,"201051344000648","174011545737251",32.18,3.00,0,319.81,428.31,87.0,82.0,0.393,1198862.9,1198862.9,38873,0,0,0,L,1122011218,1,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259935,203478.00
02/15/2019 14:45,2,2.670,ACTIVE,215.77,358.28,60.001,1550259904,"201051344000645","174011545737251",32.52,4.50,0,320.11,433.42,88.0,83.0,0.393,1203791.0,1203791.0,38830,0,0,0,L,1122011218,1,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259936,203479.00
02/15/2019 14:45,2,2.689,ACTIVE,215.54,358.88,60.012,1550259904,"201051344000569","174011545737251",32.52,4.50,0,339.95,435.83,88.6,83.6,0.402,1220098.8,1220098.8,7067,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259936,203480.00
02/15/2019 14:45,2,2.703,ACTIVE,216.00,358.58,59.990,1550259904,"179051228000119","174011545737251",32.78,9.30,0,339.65,431.62,89.8,84.7,0.415,7963.6,7963.6,7115,0,0,0,L,46974696,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550259938,203481.00
02/15/2019 15:00,2,2.037,ACTIVE,214.87,364.89,59.980,1550260804,"201051344000579","174011545737251",32.42,5.50,0,325.52,400.96,66.8,62.6,0.539,1217317.8,1217317.8,7501,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260806,203482.00
02/15/2019 15:00,2,2.043,ACTIVE,213.74,360.99,60.049,1550260804,"201051344001025","174011545737251",32.08,8.00,0,323.72,396.75,66.4,62.2,0.530,1201990.7,1201990.7,15433,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260806,203483.00
02/15/2019 15:00,2,0.740,ACTIVE,213.74,345.36,59.990,1550260804,"201051344001093","174011545737251",23.44,3.00,0,335.14,354.67,17.6,15.1,0.102,1193835.2,1193835.2,15404,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260807,203484.00
02/15/2019 15:00,2,2.049,ACTIVE,214.87,362.79,60.012,1550260804,"201051344000458","174011545737251",32.22,3.70,0,324.62,401.26,66.9,62.6,0.548,1204856.7,1204856.7,7216,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260808,203485.00
02/15/2019 15:00,2,1.947,ACTIVE,213.51,368.80,60.012,1550260804,"201051344000890","174011545737251",32.98,5.50,0,331.83,402.46,65.1,60.9,0.513,1198473.8,1198473.8,15381,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260809,203486.00
02/15/2019 15:00,2,2.074,ACTIVE,214.87,354.37,59.980,1550260804,"201051344000988","174011545737251",20.99,2.50,0,334.54,382.93,44.1,40.7,0.354,938495.8,938495.8,7563,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260810,203487.00
02/15/2019 15:00,2,1.992,ACTIVE,214.19,361.29,60.054,1550260804,"201051344000582","174011545737251",31.99,5.50,0,320.71,397.35,64.5,60.3,0.517,1178370.2,1178370.2,15351,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260811,203488.00
02/15/2019 15:00,2,2.049,ACTIVE,214.41,361.29,60.017,1550260804,"201051344000868","174011545737251",32.07,1.00,0,321.01,397.96,66.6,62.4,0.535,1190273.7,1190273.7,39254,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260812,203489.00
02/15/2019 15:00,2,2.045,ACTIVE,215.32,363.99,60.033,1550260804,"201051344000576","174011545737251",32.36,2.00,0,324.92,401.86,67.1,62.8,0.544,1206769.8,1206769.8,11321,0,0,0,L,1122011218,1,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260813,203490.00
02/15/2019 15:00,2,2.023,ACTIVE,214.87,360.69,60.012,1550260804,"201051344001158","174011545737251",31.97,3.70,0,320.71,398.86,65.6,61.4,0.539,1183407.2,1183407.2,7548,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260814,203491.00
02/15/2019 15:00,2,1.955,ACTIVE,213.96,361.89,59.975,1550260804,"201051344000917","174011545737251",32.26,6.30,0,324.92,397.35,63.9,59.8,0.530,1195321.1,1195321.1,15210,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260815,203492.00
02/15/2019 15:00,2,1.926,ACTIVE,213.74,352.27,59.990,1550260804,"201051344000417","174011545737251",21.63,4.50,0,335.44,378.42,42.2,38.8,0.336,969757.9,969757.9,15443,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260816,203493.00
02/15/2019 15:00,2,2.010,ACTIVE,213.51,361.89,60.012,1550260804,"201051344000685","174011545737251",32.14,4.50,0,320.11,397.96,65.5,61.2,0.552,1199482.7,1199482.7,15432,0,0,0,L,1122011218,1,123.14,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260817,203494.00
02/15/2019 15:00,2,2.039,ACTIVE,213.96,360.38,60.022,1550260804,"201051344000651","174011545737251",31.97,5.50,0,318.91,398.26,66.1,61.8,0.526,1193228.9,1193228.9,15408,0,0,0,L,1122011218,1,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260818,203495.00
02/15/2019 15:00,2,2.029,ACTIVE,214.19,364.29,60.001,1550260804,"201051344000594","174011545737251",32.38,10.70,0,323.72,397.66,66.5,62.3,0.517,1208040.3,1208040.3,39237,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260819,203496.00
02/15/2019 15:00,2,2.027,ACTIVE,215.09,366.70,59.985,1550260804,"201051344000469","174011545737251",32.52,1.00,0,324.02,402.46,66.8,62.6,0.544,1192294.7,1192294.7,7501,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260819,203497.00
02/15/2019 15:00,2,2.039,ACTIVE,213.96,361.59,60.017,1550260804,"201051344000585","174011545737251",32.08,6.00,0,324.02,400.06,66.3,62.1,0.535,1207850.3,1207850.3,15466,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260820,203498.00
02/15/2019 15:00,2,2.057,ACTIVE,215.54,363.69,60.028,1550260804,"201051344000853","174011545737251",32.42,1.50,0,325.82,403.37,67.5,63.2,0.552,1210656.5,1210656.5,7137,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260821,203499.00
02/15/2019 15:00,2,1.936,ACTIVE,213.51,365.49,60.033,1550260804,"201051344001145","174011545737251",32.58,4.00,0,326.12,398.26,63.9,59.7,0.526,1206919.9,1206919.9,15382,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260822,203500.00
02/15/2019 15:00,2,2.027,ACTIVE,213.74,363.69,60.017,1550260804,"201051344000438","174011545737251",32.30,5.50,0,324.32,399.76,66.3,62.1,0.530,1200877.9,1200877.9,15433,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260823,203501.00
02/15/2019 15:00,2,2.016,ACTIVE,213.74,359.48,60.022,1550260804,"201051344001135","174011545737251",31.91,7.00,0,323.72,397.35,65.1,60.9,0.530,1189002.6,1189002.6,15386,0,0,0,L,1122011218,1,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260824,203502.00
02/15/2019 15:00,2,2.029,ACTIVE,214.87,363.39,59.975,1550260804,"201051344000983","174011545737251",32.24,2.00,0,326.72,401.86,66.2,62.0,0.557,1209518.8,1209518.8,7142,0,0,0,L,1122011218,1,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260825,203503.00
02/15/2019 15:00,2,2.000,ACTIVE,213.74,360.08,60.006,1550260804,"201051344001203","174011545737251",32.10,5.50,0,323.11,397.96,65.0,60.8,0.539,1197959.0,1197959.0,15422,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260826,203504.00
02/15/2019 15:00,2,1.932,ACTIVE,213.51,363.99,60.028,1550260804,"201051344001230","174011545737251",32.36,5.00,0,329.43,397.96,63.3,59.2,0.504,1192554.7,1192554.7,15229,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260827,203505.00
02/15/2019 15:00,2,1.984,ACTIVE,213.06,360.69,60.043,1550260804,"201051344000646","174011545737251",32.03,5.50,0,324.32,397.66,64.3,60.2,0.526,1187006.3,1187006.3,15395,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260828,203506.00
02/15/2019 15:00,2,2.021,ACTIVE,214.87,362.19,60.017,1550260804,"201051344000867","174011545737251",32.20,3.70,0,324.02,397.35,66.0,61.7,0.526,1189011.8,1189011.8,39283,0,0,0,L,1122011218,1,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260829,203507.00
02/15/2019 15:00,2,2.012,ACTIVE,214.87,363.99,60.043,1550260804,"201051344000633","174011545737251",32.38,5.00,0,322.51,400.36,66.0,61.8,0.552,1187955.8,1187955.8,39342,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260830,203508.00
02/15/2019 15:00,2,2.021,ACTIVE,213.29,362.79,60.033,1550260804,"201051344000955","174011545737251",32.16,6.00,0,325.52,397.96,66.0,61.7,0.548,1206126.2,1206126.2,15422,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260831,203509.00
02/15/2019 15:00,2,2.029,ACTIVE,214.64,363.69,60.012,1550260804,"201051344000648","174011545737251",32.32,0.50,0,323.72,398.86,66.4,62.2,0.526,1198879.8,1198879.8,38874,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260831,203510.00
02/15/2019 15:00,2,2.047,ACTIVE,215.09,360.99,60.022,1550260804,"201051344000645","174011545737251",32.14,2.00,0,322.21,398.86,66.7,62.4,0.530,1203807.9,1203807.9,38831,0,0,0,L,1122011218,1,122.91,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260832,203511.00
02/15/2019 15:00,2,2.051,ACTIVE,214.64,362.79,60.054,1550260804,"201051344000569","174011545737251",32.28,2.00,0,326.72,401.86,67.0,62.8,0.539,1220115.8,1220115.8,7068,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260833,203512.00
02/15/2019 15:00,2,2.055,ACTIVE,215.09,365.80,60.012,1550260804,"179051228000119","174011545737251",32.70,6.00,0,327.92,398.86,68.1,63.8,0.557,7980.8,7980.8,7116,0,0,0,L,46974696,1,122.68,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550260834,203513.00
02/15/2019 15:15,2,1.689,ACTIVE,214.19,363.09,60.001,1550261705,"201051344000579","174011545737251",32.56,3.70,0,340.25,402.77,55.7,51.9,0.442,1217332.3,1217332.3,7502,0,0,0,L,1122011218,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261706,203514.00
02/15/2019 15:15,2,1.695,ACTIVE,212.61,357.08,59.980,1550261705,"201051344001025","174011545737251",31.95,6.00,0,338.14,397.35,54.9,51.1,0.433,1202005.1,1202005.1,15434,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261707,203515.00
02/15/2019 15:15,2,0.637,ACTIVE,212.83,342.95,59.996,1550261705,"201051344001093","174011545737251",23.46,2.00,0,336.64,354.37,15.1,12.7,0.084,1193838.8,1193838.8,15405,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261708,203516.00
02/15/2019 15:15,2,1.695,ACTIVE,213.74,360.08,60.033,1550261705,"201051344000458","174011545737251",32.22,2.50,0,340.25,400.96,55.4,51.5,0.451,1204871.3,1204871.3,7217,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261709,203517.00
02/15/2019 15:15,2,1.613,ACTIVE,212.38,365.49,59.985,1550261705,"201051344000890","174011545737251",32.86,4.50,0,348.36,403.97,53.7,49.9,0.424,1198488.0,1198488.0,15382,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261710,203518.00
02/15/2019 15:15,2,1.707,ACTIVE,213.74,350.47,59.938,1550261705,"201051344000988","174011545737251",20.95,1.00,0,337.84,379.92,36.2,33.0,0.283,938505.2,938505.2,7564,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261711,203519.00
02/15/2019 15:15,2,1.625,ACTIVE,213.29,358.28,60.001,1550261705,"201051344000582","174011545737251",32.01,3.30,0,337.54,399.76,52.7,49.0,0.420,1178384.2,1178384.2,15352,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261711,203520.00
02/15/2019 15:15,2,1.682,ACTIVE,213.29,356.78,59.964,1550261705,"201051344000868","174011545737251",31.95,-0.50,0,339.34,400.66,54.4,50.6,0.433,1190288.2,1190288.2,39255,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261712,203521.00
02/15/2019 15:15,2,1.680,ACTIVE,214.41,358.88,59.985,1550261705,"201051344000576","174011545737251",32.14,0.50,0,340.25,403.37,54.7,50.9,0.438,1206784.4,1206784.4,11322,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261713,203522.00
02/15/2019 15:15,2,1.652,ACTIVE,213.96,355.88,59.943,1550261705,"201051344001158","174011545737251",31.89,2.00,0,338.44,399.76,53.4,49.6,0.429,1183421.4,1183421.4,7549,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261714,203523.00
02/15/2019 15:15,2,1.588,ACTIVE,212.83,359.18,59.990,1550261705,"201051344000917","174011545737251",32.20,4.00,0,337.54,400.66,51.9,48.1,0.424,1195335.1,1195335.1,15211,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261715,203524.00
02/15/2019 15:15,2,1.545,ACTIVE,212.83,348.06,59.990,1550261705,"201051344000417","174011545737251",21.85,3.30,0,335.44,373.01,34.2,31.1,0.265,969767.0,969767.0,15444,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261716,203525.00
02/15/2019 15:15,2,1.613,ACTIVE,212.61,359.48,59.996,1550261705,"201051344000685","174011545737251",32.24,3.30,0,338.14,396.75,52.8,49.0,0.438,1199496.9,1199496.9,15433,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261717,203526.00
02/15/2019 15:15,2,1.645,ACTIVE,212.83,357.98,59.996,1550261705,"201051344000651","174011545737251",32.05,3.30,0,338.74,399.76,53.5,49.7,0.424,1193243.2,1193243.2,15409,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261718,203527.00
02/15/2019 15:15,2,1.650,ACTIVE,213.06,360.08,59.964,1550261705,"201051344000594","174011545737251",32.20,8.00,0,338.44,399.46,53.9,50.1,0.420,1208054.8,1208054.8,39238,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261719,203528.00
02/15/2019 15:15,2,1.637,ACTIVE,213.96,363.69,59.996,1550261705,"201051344000469","174011545737251",32.58,-0.50,0,340.25,403.37,54.1,50.3,0.442,1192309.2,1192309.2,7502,0,0,0,L,1122011218,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261720,203529.00
02/15/2019 15:15,2,1.645,ACTIVE,213.06,357.68,59.969,1550261705,"201051344000585","174011545737251",32.03,4.00,0,338.74,399.76,53.4,49.6,0.429,1207864.7,1207864.7,15467,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261721,203530.00
02/15/2019 15:15,2,1.658,ACTIVE,214.41,362.19,59.990,1550261705,"201051344000853","174011545737251",32.44,0.00,0,333.93,403.37,54.5,50.7,0.433,1210671.2,1210671.2,7138,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261722,203531.00
02/15/2019 15:15,2,1.570,ACTIVE,212.83,357.68,60.001,1550261705,"201051344001145","174011545737251",32.08,3.00,0,339.34,400.96,51.1,47.4,0.415,1206933.8,1206933.8,15383,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261723,203532.00
02/15/2019 15:15,2,1.609,ACTIVE,212.83,363.09,59.990,1550261705,"201051344000438","174011545737251",32.64,4.00,0,339.95,400.96,53.3,49.5,0.424,1200892.4,1200892.4,15434,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261723,203533.00
02/15/2019 15:15,2,1.594,ACTIVE,212.38,359.78,59.990,1550261705,"201051344001135","174011545737251",32.28,5.00,0,336.64,396.75,52.1,48.4,0.415,1189016.7,1189016.7,15387,0,0,0,L,1122011218,1,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261724,203534.00
02/15/2019 15:15,2,1.611,ACTIVE,213.74,360.99,59.990,1550261705,"201051344000983","174011545737251",32.42,1.00,0,341.45,404.27,52.9,49.1,0.442,1209533.2,1209533.2,7143,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261725,203535.00
02/15/2019 15:15,2,1.602,ACTIVE,212.83,356.48,59.975,1550261705,"201051344001203","174011545737251",31.97,3.70,0,339.04,400.06,51.9,48.2,0.420,1197973.2,1197973.2,15423,0,0,0,L,1122011218,1,122.68,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261726,203536.00
02/15/2019 15:15,2,1.541,ACTIVE,212.38,359.78,59.996,1550261705,"201051344001230","174011545737251",32.34,3.70,0,339.65,397.66,50.5,46.8,0.398,1192568.6,1192568.6,15230,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261727,203537.00
02/15/2019 15:15,2,1.566,ACTIVE,212.38,359.78,59.990,1550261705,"201051344000646","174011545737251",32.32,4.00,0,337.84,396.45,51.3,47.6,0.415,1187020.3,1187020.3,15396,0,0,0,L,1122011218,1,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261728,203538.00
02/15/2019 15:15,2,1.623,ACTIVE,213.74,357.38,59.990,1550261705,"201051344000867","174011545737251",32.05,2.50,0,339.65,399.46,52.7,49.0,0.415,1189026.1,1189026.1,39284,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261729,203539.00
02/15/2019 15:15,2,1.627,ACTIVE,213.96,357.98,60.006,1550261705,"201051344000633","174011545737251",32.07,3.30,0,338.44,401.86,52.9,49.1,0.438,1187970.2,1187970.2,39343,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261730,203540.00
02/15/2019 15:15,2,1.615,ACTIVE,212.38,360.69,59.959,1550261705,"201051344000955","174011545737251",32.24,4.50,0,339.04,398.56,52.8,49.1,0.424,1206140.6,1206140.6,15423,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261731,203541.00
02/15/2019 15:15,2,1.617,ACTIVE,213.96,361.29,59.990,1550261705,"201051344000648","174011545737251",32.44,-0.50,0,339.95,402.77,53.1,49.4,0.424,1198894.3,1198894.3,38875,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261732,203542.00
02/15/2019 15:15,2,1.631,ACTIVE,214.19,358.58,59.985,1550261705,"201051344000645","174011545737251",32.14,1.00,0,339.65,402.16,53.1,49.4,0.420,1203822.5,1203822.5,38832,0,0,0,L,1122011218,1,122.23,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261733,203543.00
02/15/2019 15:15,2,1.633,ACTIVE,213.74,361.29,60.033,1550261705,"201051344000569","174011545737251",32.46,0.50,0,329.73,403.67,53.7,49.9,0.429,1220130.5,1220130.5,7069,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261734,203544.00
02/15/2019 15:15,2,1.656,ACTIVE,214.19,362.19,59.985,1550261705,"179051228000119","174011545737251",32.66,4.00,0,329.73,400.66,54.9,51.0,0.433,7995.7,7995.7,7117,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550261735,203545.00
02/15/2019 15:30,2,1.850,ACTIVE,214.64,364.29,59.996,1550262604,"201051344000579","174011545737251",32.50,3.00,0,340.25,395.55,60.9,56.8,0.486,1217345.6,1217345.6,7503,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262605,203546.00
02/15/2019 15:30,2,1.857,ACTIVE,213.51,360.08,60.012,1550262604,"201051344001025","174011545737251",32.22,4.50,0,338.74,392.55,60.6,56.6,0.477,1202018.3,1202018.3,15435,0,0,0,L,1122011218,1,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262606,203547.00
02/15/2019 15:30,2,0.699,ACTIVE,213.51,344.76,60.006,1550262604,"201051344001093","174011545737251",23.20,1.50,0,335.44,352.27,16.4,13.9,0.097,1193842.1,1193842.1,15406,0,0,0,L,1122011218,1,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262607,203548.00
02/15/2019 15:30,2,1.848,ACTIVE,214.41,364.89,59.996,1550262604,"201051344000458","174011545737251",32.66,2.00,0,340.55,393.45,61.1,57.1,0.495,1204884.5,1204884.5,7218,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262608,203549.00
02/15/2019 15:30,2,1.787,ACTIVE,213.06,367.60,59.996,1550262604,"201051344000890","174011545737251",32.98,3.70,0,347.76,397.05,59.7,55.7,0.468,1198500.9,1198500.9,15383,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262609,203550.00
02/15/2019 15:30,2,1.900,ACTIVE,214.19,352.57,59.964,1550262604,"201051344000988","174011545737251",20.91,1.00,0,334.54,374.21,40.3,36.9,0.314,938513.7,938513.7,7565,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262610,203551.00
02/15/2019 15:30,2,1.830,ACTIVE,213.96,361.29,60.049,1550262604,"201051344000582","174011545737251",32.14,3.00,0,337.54,392.25,59.6,55.6,0.477,1178397.0,1178397.0,15353,0,0,0,L,1122011218,1,122.68,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262611,203552.00
02/15/2019 15:30,2,1.869,ACTIVE,214.19,361.89,60.022,1550262604,"201051344000868","174011545737251",32.22,-0.50,0,337.54,392.85,61.0,57.0,0.491,1190301.3,1190301.3,39256,0,0,0,L,1122011218,1,121.78,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262612,203553.00
02/15/2019 15:30,2,1.883,ACTIVE,214.87,361.59,60.012,1550262604,"201051344000576","174011545737251",32.28,0.00,0,339.65,396.15,61.6,57.5,0.495,1206797.6,1206797.6,11323,0,0,0,L,1122011218,1,122.23,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262613,203554.00
02/15/2019 15:30,2,1.865,ACTIVE,214.64,358.58,59.969,1550262604,"201051344001158","174011545737251",31.89,1.50,0,338.14,391.34,60.2,56.2,0.491,1183434.3,1183434.3,7550,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262614,203555.00
02/15/2019 15:30,2,1.822,ACTIVE,213.74,362.19,60.012,1550262604,"201051344000917","174011545737251",32.32,3.70,0,338.44,389.54,59.7,55.7,0.477,1195347.7,1195347.7,15212,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262615,203556.00
02/15/2019 15:30,2,1.781,ACTIVE,213.51,350.47,60.017,1550262604,"201051344000417","174011545737251",21.69,3.00,0,334.24,367.90,39.1,35.9,0.309,969775.2,969775.2,15445,0,0,0,L,1122011218,1,122.23,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262615,203557.00
02/15/2019 15:30,2,1.852,ACTIVE,213.51,363.09,60.043,1550262604,"201051344000685","174011545737251",32.40,3.00,0,338.44,391.64,60.8,56.7,0.513,1199509.8,1199509.8,15434,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262616,203558.00
02/15/2019 15:30,2,1.891,ACTIVE,213.51,360.08,60.006,1550262604,"201051344000651","174011545737251",32.08,3.00,0,338.44,390.74,61.5,57.5,0.486,1193256.3,1193256.3,15410,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262617,203559.00
02/15/2019 15:30,2,1.895,ACTIVE,213.74,362.79,60.006,1550262604,"201051344000594","174011545737251",32.30,6.70,0,339.04,391.34,62.0,57.9,0.477,1208067.9,1208067.9,39239,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262618,203560.00
02/15/2019 15:30,2,1.885,ACTIVE,214.64,364.59,60.012,1550262604,"201051344000469","174011545737251",32.52,-0.50,0,339.95,395.25,62.1,58.0,0.513,1192322.5,1192322.5,7503,0,0,0,L,1122011218,1,121.78,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262619,203561.00
02/15/2019 15:30,2,1.887,ACTIVE,213.74,363.99,59.996,1550262604,"201051344000585","174011545737251",32.42,3.70,0,337.24,391.94,62.0,57.9,0.491,1207877.9,1207877.9,15468,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262620,203562.00
02/15/2019 15:30,2,1.920,ACTIVE,215.09,362.79,60.022,1550262604,"201051344000853","174011545737251",32.46,0.00,0,341.75,397.96,63.1,59.0,0.513,1210684.6,1210684.6,7139,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262621,203563.00
02/15/2019 15:30,2,1.840,ACTIVE,213.51,363.69,60.012,1550262604,"201051344001145","174011545737251",32.48,2.00,0,339.04,391.94,60.6,56.6,0.495,1206946.6,1206946.6,15384,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262622,203564.00
02/15/2019 15:30,2,1.893,ACTIVE,213.74,363.99,60.006,1550262604,"201051344000438","174011545737251",32.44,3.30,0,341.15,392.25,62.2,58.1,0.499,1200905.6,1200905.6,15435,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262623,203565.00
02/15/2019 15:30,2,1.867,ACTIVE,213.29,361.89,60.006,1550262604,"201051344001135","174011545737251",32.32,3.70,0,338.14,389.54,61.1,57.1,0.495,1189029.6,1189029.6,15388,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262624,203566.00
02/15/2019 15:30,2,1.879,ACTIVE,214.64,365.80,60.006,1550262604,"201051344000983","174011545737251",32.64,0.50,0,341.15,393.45,62.2,58.1,0.521,1209546.3,1209546.3,7144,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262625,203567.00
02/15/2019 15:30,2,1.898,ACTIVE,213.74,359.18,59.996,1550262604,"201051344001203","174011545737251",32.05,3.30,0,338.74,391.64,61.6,57.5,0.504,1197986.1,1197986.1,15424,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262626,203568.00
