ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 15:30,2,1.842,ACTIVE,213.29,363.69,59.996,1550262604,"201051344001230","174011545737251",32.46,3.00,0,334.84,391.04,60.6,56.5,0.491,1192581.2,1192581.2,15231,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262627,203569.00
02/15/2019 15:30,2,1.879,ACTIVE,213.06,360.38,60.033,1550262604,"201051344000646","174011545737251",32.10,3.00,0,337.24,390.44,61.1,57.1,0.499,1187033.1,1187033.1,15397,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262628,203570.00
02/15/2019 15:30,2,1.898,ACTIVE,214.41,363.39,59.980,1550262604,"201051344000867","174011545737251",32.46,2.00,0,339.65,391.64,62.5,58.4,0.499,1189039.2,1189039.2,39285,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262629,203571.00
02/15/2019 15:30,2,1.910,ACTIVE,214.87,364.59,60.049,1550262604,"201051344000633","174011545737251",32.50,2.50,0,338.14,394.05,62.9,58.8,0.526,1187983.3,1187983.3,39344,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262630,203572.00
02/15/2019 15:30,2,1.924,ACTIVE,213.06,361.59,60.012,1550262604,"201051344000955","174011545737251",32.24,3.70,0,339.95,391.34,62.9,58.8,0.508,1206153.7,1206153.7,15424,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262631,203573.00
02/15/2019 15:30,2,1.943,ACTIVE,214.41,360.99,59.990,1550262604,"201051344000648","174011545737251",32.14,-1.00,0,340.25,392.55,63.3,59.2,0.499,1198907.5,1198907.5,38876,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262632,203574.00
02/15/2019 15:30,2,1.943,ACTIVE,214.87,362.49,59.975,1550262604,"201051344000645","174011545737251",32.34,0.50,0,339.65,393.45,63.7,59.5,0.504,1203835.7,1203835.7,38833,0,0,0,L,1122011218,1,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262633,203575.00
02/15/2019 15:30,2,1.943,ACTIVE,214.41,365.49,60.054,1550262604,"201051344000569","174011545737251",32.62,0.50,0,342.05,394.35,64.2,60.1,0.517,1220143.8,1220143.8,7070,0,0,0,L,1122011218,1,121.55,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262634,203576.00
02/15/2019 15:30,2,1.984,ACTIVE,214.87,365.19,59.990,1550262604,"179051228000119","174011545737251",32.54,3.30,0,338.14,394.35,65.5,61.3,0.521,8009.4,8009.4,7118,0,0,0,L,46974696,1,122.23,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550262635,203577.00
02/15/2019 15:45,2,2.363,ACTIVE,215.09,364.89,59.996,1550263504,"201051344000579","174011545737251",32.28,4.50,0,326.12,423.50,77.3,72.7,0.645,1217366.4,1217366.4,7504,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263505,203578.00
02/15/2019 15:45,2,2.355,ACTIVE,213.74,362.79,60.001,1550263504,"201051344001025","174011545737251",32.05,6.30,0,322.81,423.20,76.5,71.9,0.605,1202038.8,1202038.8,15436,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263506,203579.00
02/15/2019 15:45,2,0.807,ACTIVE,213.96,346.26,60.017,1550263504,"201051344001093","174011545737251",23.24,1.50,0,336.04,372.41,19.0,16.4,0.124,1193846.4,1193846.4,15407,0,0,0,L,1122011218,1,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263507,203580.00
02/15/2019 15:45,2,2.402,ACTIVE,214.87,364.89,60.012,1550263504,"201051344000458","174011545737251",32.26,3.70,0,323.41,425.31,78.6,73.9,0.654,1204905.8,1204905.8,7219,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263508,203581.00
02/15/2019 15:45,2,2.266,ACTIVE,213.51,369.40,60.001,1550263504,"201051344000890","174011545737251",32.74,4.50,0,333.93,429.82,75.1,70.5,0.605,1198519.6,1198519.6,15384,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263509,203582.00
02/15/2019 15:45,2,2.414,ACTIVE,214.87,356.18,59.996,1550263504,"201051344000988","174011545737251",21.13,1.50,0,321.31,400.06,51.7,48.0,0.411,938527.4,938527.4,7566,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263510,203583.00
02/15/2019 15:45,2,2.361,ACTIVE,214.41,361.29,60.001,1550263504,"201051344000582","174011545737251",31.65,3.70,0,321.01,421.40,75.8,71.2,0.605,1178417.1,1178417.1,15354,0,0,0,L,1122011218,1,122.91,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263511,203584.00
02/15/2019 15:45,2,2.422,ACTIVE,214.41,364.29,60.001,1550263504,"201051344000868","174011545737251",32.05,0.50,0,323.72,421.70,78.6,73.9,0.632,1190322.3,1190322.3,39257,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263512,203585.00
02/15/2019 15:45,2,2.418,ACTIVE,215.32,367.60,60.006,1550263504,"201051344000576","174011545737251",32.42,1.50,0,323.41,429.22,79.5,74.8,0.645,1206818.8,1206818.8,11324,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263513,203586.00
02/15/2019 15:45,2,2.408,ACTIVE,215.09,363.69,60.001,1550263504,"201051344001158","174011545737251",32.05,2.50,0,320.11,424.11,78.2,73.5,0.636,1183455.0,1183455.0,7551,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263514,203587.00
02/15/2019 15:45,2,2.359,ACTIVE,214.19,362.49,59.985,1550263504,"201051344000917","174011545737251",31.91,5.00,0,326.12,428.91,76.2,71.7,0.636,1195366.2,1195366.2,15213,0,0,0,L,1122011218,1,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263515,203588.00
02/15/2019 15:45,2,2.264,ACTIVE,213.96,353.17,60.017,1550263504,"201051344000417","174011545737251",21.61,3.00,0,319.51,391.04,49.5,45.9,0.398,969787.9,969787.9,15446,0,0,0,L,1122011218,1,122.46,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263516,203589.00
02/15/2019 15:45,2,2.396,ACTIVE,213.74,364.29,60.006,1550263504,"201051344000685","174011545737251",32.10,3.30,0,324.02,424.41,77.9,73.3,0.663,1199527.6,1199527.6,15435,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263517,203590.00
02/15/2019 15:45,2,2.447,ACTIVE,214.19,362.79,59.996,1550263504,"201051344000651","174011545737251",31.91,4.00,0,322.51,420.20,79.1,74.4,0.641,1193276.9,1193276.9,15411,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263518,203591.00
02/15/2019 15:45,2,2.520,ACTIVE,214.19,351.07,60.006,1550263504,"201051344000594","174011545737251",31.75,7.70,0,321.01,422.60,81.0,76.3,0.358,1208089.0,1208089.0,39240,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263518,203592.00
02/15/2019 15:45,2,2.500,ACTIVE,215.32,354.37,60.049,1550263504,"201051344000469","174011545737251",32.10,0.00,0,324.32,425.61,81.3,76.6,0.380,1192343.5,1192343.5,7504,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263519,203593.00
02/15/2019 15:45,2,2.490,ACTIVE,214.19,351.97,60.001,1550263504,"201051344000585","174011545737251",31.85,4.50,0,321.91,423.50,80.3,75.6,0.362,1207898.6,1207898.6,15469,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263520,203594.00
02/15/2019 15:45,2,2.543,ACTIVE,215.54,356.18,59.996,1550263504,"201051344000853","174011545737251",32.26,3.00,0,340.55,426.21,83.1,78.3,0.376,1210706.1,1210706.1,7140,0,0,0,L,1122011218,1,123.14,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263521,203595.00
02/15/2019 15:45,2,2.379,ACTIVE,213.96,365.80,60.017,1550263504,"201051344001145","174011545737251",32.24,3.30,0,328.52,434.33,77.6,73.0,0.636,1206966.2,1206966.2,15385,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263522,203596.00
02/15/2019 15:45,2,2.447,ACTIVE,213.96,360.08,60.006,1550263504,"201051344000438","174011545737251",32.46,4.00,0,326.12,429.52,80.5,75.8,0.367,1200924.1,1200924.1,15436,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263523,203597.00
02/15/2019 15:45,2,2.449,ACTIVE,213.74,364.89,60.006,1550263504,"201051344001135","174011545737251",32.05,5.50,0,322.81,422.90,79.5,74.8,0.654,1189049.8,1189049.8,15389,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263524,203598.00
02/15/2019 15:45,2,2.559,ACTIVE,215.09,355.28,60.006,1550263504,"201051344000983","174011545737251",32.20,1.00,0,324.92,426.81,83.5,78.6,0.393,1209567.4,1209567.4,7145,0,0,0,L,1122011218,1,122.68,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263525,203599.00
02/15/2019 15:45,2,2.482,ACTIVE,214.19,354.97,60.043,1550263504,"201051344001203","174011545737251",31.99,5.00,0,324.32,421.10,80.4,75.7,0.376,1198006.4,1198006.4,15425,0,0,0,L,1122011218,1,123.36,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263526,203600.00
02/15/2019 15:45,2,2.363,ACTIVE,213.51,367.30,60.001,1550263504,"201051344001230","174011545737251",32.34,3.70,0,327.62,421.70,77.4,72.8,0.641,1192597.8,1192597.8,15232,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263527,203601.00
02/15/2019 15:45,2,2.449,ACTIVE,213.51,364.59,60.006,1550263504,"201051344000646","174011545737251",32.05,4.00,0,322.51,423.20,79.5,74.8,0.663,1187053.1,1187053.1,15398,0,0,0,L,1122011218,1,122.91,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263528,203602.00
02/15/2019 15:45,2,2.557,ACTIVE,215.09,351.97,60.012,1550263504,"201051344000867","174011545737251",31.95,3.00,0,324.02,421.70,82.7,77.9,0.367,1189060.1,1189060.1,39286,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263529,203603.00
02/15/2019 15:45,2,2.557,ACTIVE,215.32,355.88,60.043,1550263504,"201051344000633","174011545737251",32.30,3.70,0,327.32,424.71,83.7,78.8,0.389,1188004.4,1188004.4,39345,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263530,203604.00
02/15/2019 15:45,2,2.531,ACTIVE,213.51,354.67,59.969,1550263504,"201051344000955","174011545737251",32.03,5.00,0,323.11,422.90,82.2,77.4,0.380,1206174.0,1206174.0,15425,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263530,203605.00
02/15/2019 15:45,2,2.654,ACTIVE,215.32,351.97,60.012,1550263504,"201051344000648","174011545737251",31.89,0.50,0,319.21,425.01,85.8,80.9,0.389,1198928.7,1198928.7,38877,0,0,0,L,1122011218,1,122.23,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263531,203606.00
02/15/2019 15:45,2,2.705,ACTIVE,215.54,354.37,60.006,1550263504,"201051344000645","174011545737251",32.07,2.50,0,318.91,425.61,88.0,83.0,0.393,1203857.1,1203857.1,38834,0,0,0,L,1122011218,1,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263532,203607.00
02/15/2019 15:45,2,2.814,ACTIVE,215.54,354.37,60.001,1550263504,"201051344000569","174011545737251",31.99,2.00,0,340.25,427.11,91.3,86.2,0.420,1220165.3,1220165.3,7071,0,0,0,L,1122011218,1,122.23,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263533,203608.00
02/15/2019 15:45,2,2.982,ACTIVE,216.22,356.18,60.012,1550263504,"179051228000119","174011545737251",32.14,6.00,0,339.34,424.11,97.1,91.8,0.446,8014.6,8014.6,7119,0,0,0,L,46974696,1,122.91,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550263534,203609.00
02/15/2019 16:00,2,2.061,ACTIVE,214.64,367.30,59.990,1550264404,"201051344000579","174011545737251",32.68,3.00,0,323.41,411.18,68.3,64.0,0.552,1217382.2,1217382.2,7505,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264405,203610.00
02/15/2019 16:00,2,2.037,ACTIVE,213.29,363.39,60.017,1550264404,"201051344001025","174011545737251",32.34,4.50,0,321.91,405.77,66.7,62.5,0.530,1202054.2,1202054.2,15437,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264406,203611.00
02/15/2019 16:00,2,0.707,ACTIVE,213.29,345.06,60.012,1550264404,"201051344001093","174011545737251",23.76,1.00,0,336.64,364.59,17.0,14.5,0.106,1193849.9,1193849.9,15408,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264407,203612.00
02/15/2019 16:00,2,2.053,ACTIVE,214.41,365.80,60.001,1550264404,"201051344000458","174011545737251",32.50,2.50,0,321.31,412.08,67.6,63.3,0.552,1204921.8,1204921.8,7220,0,0,0,L,1122011218,1,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264408,203613.00
02/15/2019 16:00,2,1.898,ACTIVE,213.06,370.90,60.022,1550264404,"201051344000890","174011545737251",33.20,3.30,0,330.33,410.88,63.8,59.7,0.508,1198534.6,1198534.6,15385,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264409,203614.00
02/15/2019 16:00,2,2.033,ACTIVE,214.41,353.77,60.022,1550264404,"201051344000988","174011545737251",21.09,0.50,0,323.41,394.05,43.5,40.0,0.349,938537.7,938537.7,7567,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264410,203615.00
02/15/2019 16:00,2,1.920,ACTIVE,213.74,364.29,59.996,1550264404,"201051344000582","174011545737251",32.44,2.50,0,321.31,408.48,63.2,59.1,0.508,1178432.1,1178432.1,15355,0,0,0,L,1122011218,1,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264411,203616.00
02/15/2019 16:00,2,1.980,ACTIVE,213.96,363.99,60.022,1550264404,"201051344000868","174011545737251",32.40,-0.50,0,322.51,411.48,65.0,60.8,0.517,1190338.0,1190338.0,39258,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264412,203617.00
02/15/2019 16:00,2,1.973,ACTIVE,214.87,367.90,60.028,1550264404,"201051344000576","174011545737251",32.72,0.50,0,321.61,411.18,65.4,61.2,0.526,1206834.7,1206834.7,11325,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264413,203618.00
02/15/2019 16:00,2,1.955,ACTIVE,214.41,360.38,60.022,1550264404,"201051344001158","174011545737251",32.08,1.50,0,321.91,409.38,63.6,59.5,0.521,1183470.5,1183470.5,7552,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264414,203619.00
02/15/2019 16:00,2,1.902,ACTIVE,213.74,365.80,60.017,1550264404,"201051344000917","174011545737251",32.56,3.70,0,326.72,412.68,62.8,58.7,0.513,1195380.9,1195380.9,15214,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264414,203620.00
02/15/2019 16:00,2,1.803,ACTIVE,213.29,350.17,60.028,1550264404,"201051344000417","174011545737251",22.01,2.00,0,321.01,390.44,40.2,36.9,0.323,969797.4,969797.4,15447,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264415,203621.00
02/15/2019 16:00,2,1.904,ACTIVE,213.29,363.09,60.028,1550264404,"201051344000685","174011545737251",32.36,2.50,0,321.01,407.27,62.4,58.3,0.521,1199542.7,1199542.7,15436,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264416,203622.00
02/15/2019 16:00,2,1.938,ACTIVE,212.83,362.49,60.028,1550264404,"201051344000651","174011545737251",32.20,3.00,0,321.31,406.97,63.2,59.1,0.513,1193292.2,1193292.2,15412,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264417,203623.00
02/15/2019 16:00,2,1.959,ACTIVE,213.51,362.79,60.028,1550264404,"201051344000594","174011545737251",32.32,7.00,0,324.92,406.97,64.2,60.0,0.486,1208104.8,1208104.8,39241,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264418,203624.00
02/15/2019 16:00,2,1.938,ACTIVE,214.41,365.80,60.022,1550264404,"201051344000469","174011545737251",32.58,-0.50,0,322.51,411.18,63.9,59.8,0.526,1192359.2,1192359.2,7505,0,0,0,L,1122011218,1,121.78,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264419,203625.00
02/15/2019 16:00,2,1.912,ACTIVE,213.51,366.40,60.017,1550264404,"201051344000585","174011545737251",32.64,3.30,0,321.61,408.48,63.2,59.1,0.508,1207914.0,1207914.0,15470,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264420,203626.00
02/15/2019 16:00,2,1.957,ACTIVE,214.64,365.80,60.028,1550264404,"201051344000853","174011545737251",32.66,0.50,0,328.82,410.88,64.8,60.6,0.530,1210722.1,1210722.1,7141,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264421,203627.00
02/15/2019 16:00,2,1.867,ACTIVE,213.29,363.69,60.033,1550264404,"201051344001145","174011545737251",32.44,2.00,0,327.02,424.11,61.4,57.3,0.495,1206980.4,1206980.4,15386,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264422,203628.00
02/15/2019 16:00,2,1.885,ACTIVE,213.51,366.70,60.028,1550264404,"201051344000438","174011545737251",32.70,3.00,0,324.62,408.48,62.4,58.3,0.504,1200939.3,1200939.3,15437,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264423,203629.00
02/15/2019 16:00,2,1.861,ACTIVE,213.06,363.39,60.059,1550264404,"201051344001135","174011545737251",32.50,3.70,0,324.62,408.78,61.3,57.2,0.499,1189064.8,1189064.8,15390,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264424,203630.00
02/15/2019 16:00,2,1.896,ACTIVE,214.41,366.70,60.028,1550264404,"201051344000983","174011545737251",32.74,1.00,0,322.51,412.68,62.9,58.8,0.530,1209583.2,1209583.2,7146,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264425,203631.00
02/15/2019 16:00,2,1.871,ACTIVE,213.29,362.19,60.028,1550264404,"201051344001203","174011545737251",32.34,3.30,0,322.21,409.08,61.3,57.2,0.504,1198021.4,1198021.4,15426,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264426,203632.00
02/15/2019 16:00,2,1.826,ACTIVE,213.06,363.99,60.017,1550264404,"201051344001230","174011545737251",32.48,2.50,0,329.13,415.39,60.0,56.0,0.482,1192612.0,1192612.0,15233,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264427,203633.00
02/15/2019 16:00,2,1.832,ACTIVE,212.83,363.39,60.028,1550264404,"201051344000646","174011545737251",32.40,2.50,0,321.91,406.37,60.1,56.1,0.499,1187068.0,1187068.0,15399,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264428,203634.00
02/15/2019 16:00,2,1.906,ACTIVE,214.19,359.18,60.028,1550264404,"201051344000867","174011545737251",32.01,2.50,0,323.11,407.87,61.9,57.8,0.491,1189075.6,1189075.6,39287,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264429,203635.00
02/15/2019 16:00,2,1.896,ACTIVE,214.64,363.69,59.996,1550264404,"201051344000633","174011545737251",32.38,2.50,0,321.61,409.08,62.2,58.1,0.517,1188020.0,1188020.0,39346,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264430,203636.00
02/15/2019 16:00,2,1.844,ACTIVE,212.83,365.49,60.033,1550264404,"201051344000955","174011545737251",32.68,3.30,0,320.41,405.17,61.0,57.0,0.495,1206189.1,1206189.1,15426,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264431,203637.00
02/15/2019 16:00,2,1.898,ACTIVE,214.41,363.09,60.054,1550264404,"201051344000648","174011545737251",32.38,-0.50,0,323.11,409.98,62.3,58.2,0.499,1198944.5,1198944.5,38878,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264431,203638.00
02/15/2019 16:00,2,1.912,ACTIVE,214.64,361.59,60.022,1550264404,"201051344000645","174011545737251",32.20,1.00,0,322.51,407.87,62.4,58.3,0.486,1203872.9,1203872.9,38835,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264432,203639.00
02/15/2019 16:00,2,1.912,ACTIVE,214.41,363.69,60.012,1550264404,"201051344000569","174011545737251",32.40,0.50,0,327.92,411.48,62.7,58.6,0.504,1220181.2,1220181.2,7072,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264433,203640.00
02/15/2019 16:00,2,1.928,ACTIVE,214.64,364.29,60.038,1550264404,"179051228000119","174011545737251",32.58,4.00,0,326.72,410.58,63.6,59.5,0.508,8030.7,8030.7,7120,0,0,0,L,46974696,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550264434,203641.00
02/15/2019 16:15,2,1.477,ACTIVE,213.74,358.28,60.006,1550265304,"201051344000579","174011545737251",32.24,2.50,0,326.12,416.59,48.2,44.6,0.380,1217399.0,1217399.0,7506,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265305,203642.00
02/15/2019 16:15,2,1.436,ACTIVE,212.61,354.97,60.038,1550265304,"201051344001025","174011545737251",32.08,3.70,0,326.42,412.68,46.7,43.1,0.358,1202070.6,1202070.6,15438,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265306,203643.00
02/15/2019 16:15,2,0.525,ACTIVE,212.83,341.45,60.006,1550265304,"201051344001093","174011545737251",23.70,1.00,0,335.44,369.10,12.7,10.3,0.066,1193853.5,1193853.5,15409,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265307,203644.00
02/15/2019 16:15,2,1.502,ACTIVE,213.51,357.98,60.006,1550265304,"201051344000458","174011545737251",32.14,2.00,0,322.81,418.39,49.0,45.3,0.398,1204938.8,1204938.8,7221,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265308,203645.00
02/15/2019 16:15,2,1.396,ACTIVE,212.61,363.09,60.017,1550265304,"201051344000890","174011545737251",32.78,3.00,0,335.14,417.49,46.4,42.9,0.358,1198550.4,1198550.4,15386,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265309,203646.00
02/15/2019 16:15,2,1.502,ACTIVE,213.74,349.26,60.033,1550265304,"201051344000988","174011545737251",20.95,0.50,0,320.41,395.85,31.9,28.9,0.256,938548.6,938548.6,7568,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265310,203647.00
02/15/2019 16:15,2,1.418,ACTIVE,213.51,357.38,60.017,1550265304,"201051344000582","174011545737251",32.18,2.00,0,325.82,413.59,46.2,42.7,0.367,1178448.1,1178448.1,15356,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265311,203648.00
02/15/2019 16:15,2,1.486,ACTIVE,213.51,357.98,60.006,1550265304,"201051344000868","174011545737251",32.26,-0.50,0,323.11,416.59,48.6,45.0,0.380,1190354.6,1190354.6,39259,0,0,0,L,1122011218,1,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265312,203649.00
02/15/2019 16:15,2,1.521,ACTIVE,214.19,358.88,60.033,1550265304,"201051344000576","174011545737251",32.20,0.50,0,325.82,418.39,49.7,46.0,0.389,1206851.6,1206851.6,11326,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265313,203650.00
02/15/2019 16:15,2,1.506,ACTIVE,213.96,354.37,60.022,1550265304,"201051344001158","174011545737251",31.87,1.00,0,324.62,415.09,48.6,45.0,0.393,1183486.9,1183486.9,7553,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265314,203651.00
02/15/2019 16:15,2,1.443,ACTIVE,213.06,356.78,60.043,1550265304,"201051344000917","174011545737251",32.07,3.30,0,328.22,418.09,46.9,43.3,0.371,1195396.9,1195396.9,15215,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265315,203652.00
02/15/2019 16:15,2,1.424,ACTIVE,212.83,346.26,60.038,1550265304,"201051344000417","174011545737251",21.65,1.00,0,317.10,390.14,31.2,28.2,0.239,969807.4,969807.4,15448,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265316,203653.00
02/15/2019 16:15,2,1.500,ACTIVE,213.06,358.28,60.012,1550265304,"201051344000685","174011545737251",32.18,2.00,0,326.12,414.19,48.9,45.3,0.407,1199558.6,1199558.6,15437,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265317,203654.00
02/15/2019 16:15,2,1.520,ACTIVE,213.06,358.88,59.996,1550265304,"201051344000651","174011545737251",32.24,2.50,0,325.82,413.59,49.7,46.0,0.393,1193308.4,1193308.4,15413,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265318,203655.00
02/15/2019 16:15,2,1.592,ACTIVE,213.06,357.68,60.022,1550265304,"201051344000594","174011545737251",31.93,6.30,0,326.12,416.29,51.5,47.8,0.402,1208121.6,1208121.6,39242,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265318,203656.00
02/15/2019 16:15,2,1.584,ACTIVE,213.96,362.19,60.033,1550265304,"201051344000469","174011545737251",32.46,-1.00,0,324.62,417.49,52.1,48.3,0.420,1192375.9,1192375.9,7506,0,0,0,L,1122011218,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265319,203657.00
02/15/2019 16:15,2,1.555,ACTIVE,213.06,361.89,60.049,1550265304,"201051344000585","174011545737251",32.48,3.00,0,324.32,416.29,51.2,47.5,0.407,1207930.4,1207930.4,15471,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265320,203658.00
02/15/2019 16:15,2,1.625,ACTIVE,214.41,360.69,60.017,1550265304,"201051344000853","174011545737251",32.32,-0.50,0,330.33,419.00,53.2,49.4,0.420,1210739.2,1210739.2,7142,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265321,203659.00
02/15/2019 16:15,2,1.508,ACTIVE,213.06,358.28,60.017,1550265304,"201051344001145","174011545737251",32.24,1.50,0,332.13,420.50,49.2,45.6,0.398,1206995.8,1206995.8,15387,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265322,203660.00
02/15/2019 16:15,2,1.553,ACTIVE,212.83,363.39,59.980,1550265304,"201051344000438","174011545737251",32.74,2.50,0,328.22,412.38,51.6,47.9,0.407,1200955.4,1200955.4,15438,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265323,203661.00
02/15/2019 16:15,2,1.564,ACTIVE,212.83,358.28,60.017,1550265304,"201051344001135","174011545737251",32.18,3.30,0,327.02,410.88,51.0,47.3,0.407,1189080.7,1189080.7,15391,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265324,203662.00
02/15/2019 16:15,2,1.656,ACTIVE,213.74,361.29,60.006,1550265304,"201051344000983","174011545737251",32.30,0.00,0,326.72,419.00,54.2,50.4,0.446,1209600.0,1209600.0,7147,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265325,203663.00
02/15/2019 16:15,2,1.547,ACTIVE,213.06,359.78,60.001,1550265304,"201051344001203","174011545737251",32.44,2.50,0,326.72,412.98,50.8,47.1,0.411,1198037.4,1198037.4,15427,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265326,203664.00
02/15/2019 16:15,2,1.514,ACTIVE,212.61,359.78,60.038,1550265304,"201051344001230","174011545737251",32.34,2.00,0,330.93,418.70,49.6,45.9,0.393,1192627.3,1192627.3,15234,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265327,203665.00
02/15/2019 16:15,2,1.549,ACTIVE,212.38,359.48,60.043,1550265304,"201051344000646","174011545737251",32.22,2.00,0,323.72,411.18,50.6,46.9,0.407,1187083.7,1187083.7,15400,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265328,203666.00
02/15/2019 16:15,2,1.609,ACTIVE,213.74,358.58,60.017,1550265304,"201051344000867","174011545737251",32.20,2.00,0,325.22,414.49,52.5,48.8,0.411,1189092.1,1189092.1,39288,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265329,203667.00
02/15/2019 16:15,2,1.602,ACTIVE,214.19,360.69,60.033,1550265304,"201051344000633","174011545737251",32.36,2.00,0,326.12,412.08,52.6,48.8,0.433,1188036.6,1188036.6,39347,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265330,203668.00
02/15/2019 16:15,2,1.553,ACTIVE,212.61,360.08,60.006,1550265304,"201051344000955","174011545737251",32.36,3.00,0,327.92,410.88,51.0,47.3,0.411,1206205.0,1206205.0,15427,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265331,203669.00
02/15/2019 16:15,2,1.611,ACTIVE,213.74,359.78,60.017,1550265304,"201051344000648","174011545737251",32.30,-1.00,0,324.62,416.59,52.8,49.0,0.420,1198961.3,1198961.3,38879,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265331,203670.00
02/15/2019 16:15,2,1.590,ACTIVE,213.96,363.39,60.028,1550265304,"201051344000645","174011545737251",32.70,0.50,0,324.92,415.99,52.7,48.9,0.407,1203889.8,1203889.8,38836,0,0,0,L,1122011218,1,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265332,203671.00
02/15/2019 16:15,2,1.629,ACTIVE,213.74,362.19,60.043,1550265304,"201051344000569","174011545737251",32.48,0.00,0,326.42,417.19,53.5,49.7,0.429,1220198.2,1220198.2,7073,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265333,203672.00
02/15/2019 16:15,2,1.631,ACTIVE,214.19,362.49,60.038,1550265304,"179051228000119","174011545737251",32.86,3.70,0,323.72,421.40,54.3,50.5,0.433,8038.5,8038.5,7121,0,0,0,L,46974696,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550265334,203673.00
02/15/2019 16:30,2,0.824,ACTIVE,213.29,355.58,60.038,1550266204,"201051344000579","174011545737251",32.58,1.50,0,332.73,405.17,27.2,24.3,0.186,1217409.0,1217409.0,7507,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266205,203674.00
02/15/2019 16:30,2,0.820,ACTIVE,211.93,347.76,60.001,1550266204,"201051344001025","174011545737251",31.79,2.50,0,333.03,400.06,26.5,23.6,0.181,1202080.4,1202080.4,15439,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266206,203675.00
02/15/2019 16:30,2,0.391,ACTIVE,211.93,338.44,59.975,1550266204,"201051344001093","174011545737251",22.80,0.50,0,334.24,360.38,9.1,6.8,0.035,1193856.0,1193856.0,15410,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266207,203676.00
02/15/2019 16:30,2,0.826,ACTIVE,213.06,348.96,59.969,1550266204,"201051344000458","174011545737251",31.99,1.50,0,330.33,403.97,26.8,24.0,0.190,1204948.8,1204948.8,7222,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266208,203677.00
02/15/2019 16:30,2,0.816,ACTIVE,211.93,354.67,59.969,1550266204,"201051344000890","174011545737251",32.50,2.00,0,333.93,408.78,26.9,24.1,0.181,1198560.1,1198560.1,15387,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266209,203678.00
02/15/2019 16:30,2,0.816,ACTIVE,212.83,343.25,59.975,1550266204,"201051344000988","174011545737251",20.42,0.00,0,321.61,393.45,16.9,14.4,0.124,938554.9,938554.9,7569,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266210,203679.00
02/15/2019 16:30,2,0.801,ACTIVE,212.61,348.36,59.985,1550266204,"201051344000582","174011545737251",31.79,1.50,0,331.83,402.46,25.9,23.0,0.181,1178457.6,1178457.6,15357,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266211,203680.00
02/15/2019 16:30,2,0.818,ACTIVE,213.06,346.26,59.990,1550266204,"201051344000868","174011545737251",31.49,-1.00,0,331.83,403.67,26.1,23.3,0.181,1190364.4,1190364.4,39260,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266212,203681.00
02/15/2019 16:30,2,0.834,ACTIVE,213.74,345.66,59.985,1550266204,"201051344000576","174011545737251",31.31,0.50,0,331.53,405.47,26.5,23.7,0.186,1206861.5,1206861.5,11327,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266213,203682.00
02/15/2019 16:30,2,0.789,ACTIVE,213.29,345.96,60.028,1550266204,"201051344001158","174011545737251",31.57,0.00,0,330.03,402.16,25.2,22.4,0.186,1183496.5,1183496.5,7554,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266214,203683.00
02/15/2019 16:30,2,0.781,ACTIVE,212.38,349.86,59.985,1550266204,"201051344000917","174011545737251",31.97,3.00,0,333.03,401.26,25.3,22.5,0.181,1195406.4,1195406.4,15216,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266215,203684.00
02/15/2019 16:30,2,0.820,ACTIVE,212.16,341.15,59.980,1550266204,"201051344000417","174011545737251",20.99,1.00,0,320.11,389.24,17.4,14.9,0.115,969813.5,969813.5,15449,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266216,203685.00
02/15/2019 16:30,2,0.812,ACTIVE,212.16,345.66,59.990,1550266204,"201051344000685","174011545737251",31.51,1.50,0,334.24,400.06,26.0,23.2,0.190,1199568.2,1199568.2,15438,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266216,203686.00
02/15/2019 16:30,2,0.820,ACTIVE,212.16,346.26,59.975,1550266204,"201051344000651","174011545737251",31.59,1.50,0,332.13,400.96,26.3,23.4,0.186,1193318.2,1193318.2,15414,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266217,203687.00
02/15/2019 16:30,2,0.820,ACTIVE,212.61,347.76,60.017,1550266204,"201051344000594","174011545737251",31.65,4.00,0,333.93,403.97,26.3,23.5,0.190,1208131.4,1208131.4,39243,0,0,0,L,1122011218,1,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266218,203688.00
02/15/2019 16:30,2,0.801,ACTIVE,213.29,355.28,60.001,1550266204,"201051344000469","174011545737251",32.54,-1.50,0,330.33,408.18,26.4,23.6,0.186,1192385.7,1192385.7,7507,0,0,0,L,1122011218,1,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266219,203689.00
02/15/2019 16:30,2,0.818,ACTIVE,212.38,345.96,59.990,1550266204,"201051344000585","174011545737251",31.53,2.00,0,334.24,401.86,26.2,23.3,0.177,1207940.2,1207940.2,15472,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266220,203690.00
02/15/2019 16:30,2,0.809,ACTIVE,213.51,349.86,59.996,1550266204,"201051344000853","174011545737251",32.01,-1.00,0,334.84,403.97,26.2,23.4,0.186,1210749.2,1210749.2,7143,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266221,203691.00
02/15/2019 16:30,2,0.787,ACTIVE,212.16,346.26,60.012,1550266204,"201051344001145","174011545737251",31.63,0.50,0,334.24,404.27,25.2,22.4,0.181,1207005.2,1207005.2,15388,0,0,0,L,1122011218,1,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266222,203692.00
02/15/2019 16:30,2,0.820,ACTIVE,212.16,351.37,60.022,1550266204,"201051344000438","174011545737251",32.10,1.50,0,334.84,403.07,26.7,23.9,0.186,1200965.2,1200965.2,15439,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266223,203693.00
02/15/2019 16:30,2,0.803,ACTIVE,211.70,344.15,60.001,1550266204,"201051344001135","174011545737251",31.35,2.50,0,334.84,400.36,25.6,22.8,0.186,1189090.2,1189090.2,15392,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266224,203694.00
02/15/2019 16:30,2,0.795,ACTIVE,213.06,347.46,59.980,1550266204,"201051344000983","174011545737251",31.75,-0.50,0,330.03,403.97,25.6,22.8,0.186,1209609.7,1209609.7,7148,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266225,203695.00
02/15/2019 16:30,2,0.795,ACTIVE,212.16,345.96,60.017,1550266204,"201051344001203","174011545737251",31.59,1.50,0,331.83,403.37,25.5,22.7,0.186,1198046.9,1198046.9,15428,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266226,203696.00
02/15/2019 16:30,2,0.783,ACTIVE,211.93,345.06,60.006,1550266204,"201051344001230","174011545737251",31.47,1.50,0,333.93,404.57,25.0,22.2,0.181,1192636.6,1192636.6,15235,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266227,203697.00
02/15/2019 16:30,2,0.791,ACTIVE,211.70,346.26,59.990,1550266204,"201051344000646","174011545737251",31.51,1.00,0,332.73,399.16,25.3,22.5,0.181,1187093.1,1187093.1,15401,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266228,203698.00
02/15/2019 16:30,2,0.805,ACTIVE,213.29,345.36,59.975,1550266204,"201051344000867","174011545737251",31.57,1.50,0,332.43,400.36,25.8,22.9,0.172,1189101.8,1189101.8,39289,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266229,203699.00
02/15/2019 16:30,2,0.816,ACTIVE,213.51,346.26,60.001,1550266204,"201051344000633","174011545737251",31.45,1.00,0,331.23,407.27,26.1,23.2,0.190,1188046.4,1188046.4,39348,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266230,203700.00
02/15/2019 16:30,2,0.832,ACTIVE,211.48,345.36,60.022,1550266204,"201051344000955","174011545737251",31.43,2.00,0,334.84,402.16,26.5,23.7,0.190,1206214.7,1206214.7,15428,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266231,203701.00
02/15/2019 16:30,2,0.828,ACTIVE,213.06,345.06,60.006,1550266204,"201051344000648","174011545737251",31.51,-1.50,0,330.93,406.07,26.5,23.6,0.186,1198971.1,1198971.1,38880,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266232,203702.00
02/15/2019 16:30,2,0.811,ACTIVE,213.51,346.26,59.996,1550266204,"201051344000645","174011545737251",31.59,0.00,0,326.72,405.47,26.0,23.2,0.181,1203899.5,1203899.5,38837,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266232,203703.00
02/15/2019 16:30,2,0.809,ACTIVE,213.06,353.17,59.985,1550266204,"201051344000569","174011545737251",32.26,-0.50,0,329.13,405.47,26.4,23.6,0.186,1220208.1,1220208.1,7074,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266234,203704.00
02/15/2019 16:30,2,0.854,ACTIVE,213.51,348.96,59.996,1550266204,"179051228000119","174011545737251",31.99,3.00,0,327.92,404.87,27.7,24.8,0.190,8048.6,8048.6,7122,0,0,0,L,46974696,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550266234,203705.00
02/15/2019 16:45,2,0.629,ACTIVE,213.06,347.46,60.022,1550267104,"201051344000579","174011545737251",31.89,0.50,0,333.03,369.40,20.4,17.7,0.124,1217413.8,1217413.8,7508,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267105,203706.00
02/15/2019 16:45,2,0.596,ACTIVE,212.38,346.56,60.038,1550267104,"201051344001025","174011545737251",31.85,1.00,0,332.43,363.99,19.3,16.7,0.119,1202085.0,1202085.0,15440,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267106,203707.00
02/15/2019 16:45,2,0.328,ACTIVE,212.38,338.14,60.001,1550267104,"201051344001093","174011545737251",22.54,0.00,0,332.73,343.25,7.5,5.3,0.018,1193857.4,1193857.4,15411,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267107,203708.00
02/15/2019 16:45,2,0.627,ACTIVE,212.61,341.15,60.028,1550267104,"201051344000458","174011545737251",31.27,0.50,0,332.43,362.19,19.9,17.3,0.128,1204953.5,1204953.5,7223,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267108,203709.00
02/15/2019 16:45,2,0.590,ACTIVE,211.93,353.77,60.022,1550267104,"201051344000890","174011545737251",32.58,1.00,0,331.53,368.20,19.6,17.0,0.119,1198564.8,1198564.8,15388,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267109,203710.00
02/15/2019 16:45,2,0.594,ACTIVE,212.83,341.15,60.017,1550267104,"201051344000988","174011545737251",20.18,-1.00,0,333.33,352.87,12.2,9.8,0.080,938557.6,938557.6,7570,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267110,203711.00
