ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 16:45,2,0.611,ACTIVE,212.83,341.15,60.012,1550267104,"201051344000582","174011545737251",30.65,0.00,0,332.43,365.49,19.0,16.4,0.119,1178462.1,1178462.1,15358,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267111,203712.00
02/15/2019 16:45,2,0.596,ACTIVE,212.83,347.16,60.012,1550267104,"201051344000868","174011545737251",31.91,-2.00,0,333.03,360.38,19.3,16.7,0.124,1190369.0,1190369.0,39261,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267112,203713.00
02/15/2019 16:45,2,0.617,ACTIVE,213.29,347.46,60.022,1550267104,"201051344000576","174011545737251",31.83,-1.50,0,333.33,361.89,19.9,17.3,0.124,1206866.1,1206866.1,11328,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267113,203714.00
02/15/2019 16:45,2,0.582,ACTIVE,213.06,342.95,59.969,1550267104,"201051344001158","174011545737251",31.43,-1.00,0,333.93,360.99,18.6,16.0,0.128,1183500.8,1183500.8,7555,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267114,203715.00
02/15/2019 16:45,2,0.578,ACTIVE,212.38,346.26,60.054,1550267104,"201051344000917","174011545737251",31.73,1.00,0,331.83,361.29,18.6,16.0,0.119,1195410.8,1195410.8,15217,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267115,203716.00
02/15/2019 16:45,2,0.609,ACTIVE,212.61,339.34,60.033,1550267104,"201051344000417","174011545737251",21.15,0.50,0,332.13,349.56,13.1,10.7,0.075,969816.4,969816.4,15450,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267116,203717.00
02/15/2019 16:45,2,0.555,ACTIVE,212.61,357.38,60.006,1550267104,"201051344000685","174011545737251",33.02,0.50,0,333.03,366.70,18.6,16.0,0.115,1199572.8,1199572.8,15439,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267117,203718.00
02/15/2019 16:45,2,0.615,ACTIVE,212.38,340.85,60.033,1550267104,"201051344000651","174011545737251",30.95,0.00,0,332.43,360.38,19.3,16.7,0.119,1193322.7,1193322.7,15415,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267118,203719.00
02/15/2019 16:45,2,0.604,ACTIVE,212.61,346.86,60.054,1550267104,"201051344000594","174011545737251",31.79,2.50,0,332.13,362.49,19.5,16.9,0.119,1208136.0,1208136.0,39244,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267119,203720.00
02/15/2019 16:45,2,0.621,ACTIVE,213.06,347.16,59.980,1550267104,"201051344000469","174011545737251",31.81,-2.00,0,332.43,370.90,20.1,17.5,0.133,1192390.4,1192390.4,7508,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267120,203721.00
02/15/2019 16:45,2,0.592,ACTIVE,212.38,348.96,60.038,1550267104,"201051344000585","174011545737251",32.08,0.50,0,332.13,361.29,19.3,16.7,0.124,1207944.7,1207944.7,15473,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267121,203722.00
02/15/2019 16:45,2,0.613,ACTIVE,213.51,346.86,60.070,1550267104,"201051344000853","174011545737251",31.83,-2.00,0,334.84,367.00,19.8,17.2,0.124,1210753.8,1210753.8,7144,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267122,203723.00
02/15/2019 16:45,2,0.559,ACTIVE,212.61,349.26,60.012,1550267104,"201051344001145","174011545737251",32.16,0.00,0,334.24,361.29,18.2,15.7,0.119,1207009.5,1207009.5,15389,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267122,203724.00
02/15/2019 16:45,2,0.605,ACTIVE,212.38,349.56,59.980,1550267104,"201051344000438","174011545737251",32.14,0.50,0,331.83,363.69,19.7,17.1,0.124,1200969.8,1200969.8,15440,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267123,203725.00
02/15/2019 16:45,2,0.566,ACTIVE,212.16,352.27,60.028,1550267104,"201051344001135","174011545737251",32.42,1.00,0,331.83,362.79,18.6,16.1,0.110,1189094.6,1189094.6,15393,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267124,203726.00
02/15/2019 16:45,2,0.596,ACTIVE,212.83,343.55,59.985,1550267104,"201051344000983","174011545737251",31.49,-1.00,0,333.33,364.29,19.1,16.5,0.133,1209614.1,1209614.1,7149,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267125,203727.00
02/15/2019 16:45,2,0.600,ACTIVE,212.38,339.95,60.017,1550267104,"201051344001203","174011545737251",30.81,0.50,0,333.03,365.80,18.8,16.2,0.128,1198051.3,1198051.3,15429,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267126,203728.00
02/15/2019 16:45,2,0.586,ACTIVE,212.38,340.85,60.022,1550267104,"201051344001230","174011545737251",31.11,0.50,0,331.23,362.49,18.5,15.9,0.119,1192640.9,1192640.9,15236,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267127,203729.00
02/15/2019 16:45,2,0.570,ACTIVE,212.16,350.17,60.006,1550267104,"201051344000646","174011545737251",32.16,0.00,0,332.13,368.80,18.6,16.0,0.115,1187097.5,1187097.5,15402,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267128,203730.00
02/15/2019 16:45,2,0.600,ACTIVE,213.29,340.85,59.990,1550267104,"201051344000867","174011545737251",30.71,0.00,0,333.03,359.48,18.7,16.1,0.115,1189106.2,1189106.2,39290,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267129,203731.00
02/15/2019 16:45,2,0.604,ACTIVE,213.51,343.25,59.975,1550267104,"201051344000633","174011545737251",31.37,0.00,0,333.33,364.89,19.2,16.6,0.119,1188050.9,1188050.9,39349,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267130,203732.00
02/15/2019 16:45,2,0.609,ACTIVE,211.93,350.17,60.006,1550267104,"201051344000955","174011545737251",32.20,1.00,0,331.53,361.89,19.9,17.3,0.124,1206219.4,1206219.4,15429,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267131,203733.00
02/15/2019 16:45,2,0.613,ACTIVE,213.06,349.56,59.996,1550267104,"201051344000648","174011545737251",32.14,-2.50,0,333.03,361.59,20.0,17.4,0.119,1198975.8,1198975.8,38881,0,0,0,L,1122011218,1,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267132,203734.00
02/15/2019 16:45,2,0.617,ACTIVE,213.29,342.05,60.017,1550267104,"201051344000645","174011545737251",30.89,-1.00,0,333.33,361.59,19.4,16.8,0.124,1203904.1,1203904.1,38838,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267133,203735.00
02/15/2019 16:45,2,0.615,ACTIVE,212.83,349.26,60.006,1550267104,"201051344000569","174011545737251",32.08,-1.50,0,332.43,364.59,20.0,17.4,0.133,1220212.8,1220212.8,7075,0,0,0,L,1122011218,1,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267134,203736.00
02/15/2019 16:45,2,0.652,ACTIVE,213.29,346.86,60.001,1550267104,"179051228000119","174011545737251",31.77,1.50,0,335.44,363.09,21.0,18.3,0.119,8053.6,8053.6,7123,0,0,0,L,46974696,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550267135,203737.00
02/15/2019 17:00,2,0.625,ACTIVE,212.61,339.95,60.059,1550268005,"201051344000579","174011545737251",30.91,0.00,0,333.63,368.20,19.7,17.1,0.124,1217418.2,1217418.2,7509,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268006,203738.00
02/15/2019 17:00,2,0.584,ACTIVE,212.38,344.45,60.033,1550268005,"201051344001025","174011545737251",31.73,0.00,0,332.43,361.89,18.8,16.2,0.119,1202089.1,1202089.1,15441,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268007,203739.00
02/15/2019 17:00,2,0.320,ACTIVE,212.38,338.14,60.017,1550268005,"201051344001093","174011545737251",22.56,-0.50,0,331.53,342.65,7.4,5.2,0.018,1193858.7,1193858.7,15412,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268008,203740.00
02/15/2019 17:00,2,0.602,ACTIVE,212.38,343.25,60.022,1550268005,"201051344000458","174011545737251",31.51,0.00,0,332.73,362.49,19.2,16.7,0.119,1204957.8,1204957.8,7224,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268009,203741.00
02/15/2019 17:00,2,0.590,ACTIVE,212.16,345.96,60.017,1550268005,"201051344000890","174011545737251",31.83,0.50,0,332.43,365.19,19.0,16.4,0.110,1198569.0,1198569.0,15389,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268010,203742.00
02/15/2019 17:00,2,0.576,ACTIVE,212.38,339.95,60.017,1550268005,"201051344000988","174011545737251",20.28,-1.50,0,332.13,348.36,11.8,9.5,0.084,938560.0,938560.0,7571,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268011,203743.00
02/15/2019 17:00,2,0.574,ACTIVE,213.06,347.46,60.012,1550268005,"201051344000582","174011545737251",31.89,-0.50,0,332.43,364.29,18.6,16.0,0.115,1178466.2,1178466.2,15359,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268012,203744.00
02/15/2019 17:00,2,0.586,ACTIVE,212.38,342.95,59.990,1550268005,"201051344000868","174011545737251",31.47,-2.50,0,333.03,360.99,18.7,16.1,0.115,1190373.1,1190373.1,39262,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268013,203745.00
02/15/2019 17:00,2,0.602,ACTIVE,213.06,345.06,59.980,1550268005,"201051344000576","174011545737251",31.65,-2.00,0,333.03,360.69,19.3,16.7,0.119,1206870.5,1206870.5,11329,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268013,203746.00
02/15/2019 17:00,2,0.562,ACTIVE,212.61,343.85,60.028,1550268005,"201051344001158","174011545737251",31.47,-1.50,0,333.33,357.68,18.0,15.4,0.119,1183504.8,1183504.8,7556,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268014,203747.00
02/15/2019 17:00,2,0.572,ACTIVE,212.61,341.15,59.985,1550268005,"201051344000917","174011545737251",31.21,1.00,0,331.83,361.89,18.1,15.6,0.115,1195414.8,1195414.8,15218,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268015,203748.00
02/15/2019 17:00,2,0.605,ACTIVE,212.83,339.34,60.017,1550268005,"201051344000417","174011545737251",20.95,-0.50,0,331.83,346.86,12.9,10.5,0.066,969819.1,969819.1,15451,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268016,203749.00
02/15/2019 17:00,2,0.578,ACTIVE,212.61,346.26,60.022,1550268005,"201051344000685","174011545737251",31.79,-0.50,0,332.73,366.40,18.6,16.0,0.115,1199576.9,1199576.9,15440,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268017,203750.00
02/15/2019 17:00,2,0.598,ACTIVE,212.38,341.15,60.017,1550268005,"201051344000651","174011545737251",31.21,-1.00,0,332.13,359.18,18.9,16.3,0.115,1193326.9,1193326.9,15416,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268018,203751.00
02/15/2019 17:00,2,0.596,ACTIVE,212.16,343.85,60.054,1550268005,"201051344000594","174011545737251",31.51,0.50,0,331.83,363.09,19.0,16.4,0.119,1208140.2,1208140.2,39245,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268019,203752.00
02/15/2019 17:00,2,0.594,ACTIVE,212.61,350.47,60.022,1550268005,"201051344000469","174011545737251",32.20,-2.50,0,333.03,364.59,19.4,16.8,0.119,1192394.7,1192394.7,7509,0,0,0,L,1122011218,1,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268020,203753.00
02/15/2019 17:00,2,0.574,ACTIVE,212.61,349.56,60.028,1550268005,"201051344000585","174011545737251",32.14,-0.50,0,332.43,362.19,18.7,16.1,0.119,1207948.8,1207948.8,15474,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268021,203754.00
02/15/2019 17:00,2,0.582,ACTIVE,213.06,349.86,60.022,1550268005,"201051344000853","174011545737251",32.16,-2.00,0,333.93,365.49,19.0,16.4,0.110,1210758.1,1210758.1,7145,0,0,0,L,1122011218,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268022,203755.00
02/15/2019 17:00,2,0.557,ACTIVE,212.61,345.96,59.980,1550268005,"201051344001145","174011545737251",31.77,-1.00,0,333.93,360.69,17.9,15.4,0.119,1207013.4,1207013.4,15390,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268023,203756.00
02/15/2019 17:00,2,0.609,ACTIVE,212.38,340.85,60.022,1550268005,"201051344000438","174011545737251",31.09,0.00,0,332.13,364.29,19.2,16.6,0.119,1200974.1,1200974.1,15441,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268024,203757.00
02/15/2019 17:00,2,0.564,ACTIVE,212.16,346.86,60.065,1550268005,"201051344001135","174011545737251",31.91,0.00,0,331.83,363.69,18.3,15.7,0.115,1189098.7,1189098.7,15394,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268025,203758.00
02/15/2019 17:00,2,0.562,ACTIVE,212.38,350.17,60.017,1550268005,"201051344000983","174011545737251",32.18,-1.50,0,333.63,363.09,18.4,15.8,0.124,1209618.2,1209618.2,7150,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268026,203759.00
02/15/2019 17:00,2,0.582,ACTIVE,212.38,339.65,60.043,1550268005,"201051344001203","174011545737251",31.09,-0.50,0,332.43,364.29,18.4,15.8,0.119,1198055.3,1198055.3,15430,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268027,203760.00
02/15/2019 17:00,2,0.578,ACTIVE,212.16,339.95,60.033,1550268005,"201051344001230","174011545737251",30.47,-0.50,0,331.23,362.49,17.9,15.4,0.106,1192644.8,1192644.8,15237,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268028,203761.00
02/15/2019 17:00,2,0.557,ACTIVE,212.16,349.86,60.017,1550268005,"201051344000646","174011545737251",32.08,-0.50,0,333.03,367.00,18.1,15.6,0.110,1187101.5,1187101.5,15403,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268029,203762.00
02/15/2019 17:00,2,0.584,ACTIVE,212.61,339.65,60.017,1550268005,"201051344000867","174011545737251",30.81,-0.50,0,332.43,358.88,18.3,15.7,0.110,1189110.3,1189110.3,39291,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268030,203763.00
02/15/2019 17:00,2,0.602,ACTIVE,212.83,341.75,60.022,1550268005,"201051344000633","174011545737251",30.73,-1.00,0,333.93,358.58,18.7,16.2,0.115,1188055.1,1188055.1,39350,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268030,203764.00
02/15/2019 17:00,2,0.604,ACTIVE,211.93,346.86,60.012,1550268005,"201051344000955","174011545737251",31.89,0.00,0,331.53,362.19,19.5,16.9,0.119,1206223.7,1206223.7,15430,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268031,203765.00
02/15/2019 17:00,2,0.596,ACTIVE,212.61,348.96,60.017,1550268005,"201051344000648","174011545737251",32.10,-3.00,0,332.73,364.29,19.4,16.8,0.119,1198980.1,1198980.1,38882,0,0,0,L,1122011218,1,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268032,203766.00
02/15/2019 17:00,2,0.590,ACTIVE,213.06,343.85,60.028,1550268005,"201051344000645","174011545737251",31.51,-1.50,0,333.03,357.08,18.9,16.3,0.115,1203908.3,1203908.3,38839,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268033,203767.00
02/15/2019 17:00,2,0.592,ACTIVE,212.61,349.86,59.969,1550268005,"201051344000569","174011545737251",32.12,-1.50,0,333.03,363.99,19.3,16.7,0.119,1220217.1,1220217.1,7076,0,0,0,L,1122011218,1,120.65,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268034,203768.00
02/15/2019 17:00,2,0.635,ACTIVE,213.06,346.86,59.996,1550268005,"179051228000119","174011545737251",31.79,1.00,0,333.63,356.48,20.5,17.9,0.119,8055.1,8055.1,7124,0,0,0,L,46974696,1,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268035,203769.00
02/15/2019 17:15,2,0.514,ACTIVE,212.61,339.34,60.001,1550268904,"201051344000579","174011545737251",30.53,-0.50,0,332.13,365.19,15.9,13.4,0.084,1217422.0,1217422.0,7510,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268905,203770.00
02/15/2019 17:15,2,0.486,ACTIVE,212.16,337.84,59.980,1550268904,"201051344001025","174011545737251",30.49,-0.50,0,331.53,358.28,15.0,12.6,0.084,1202092.8,1202092.8,15442,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268906,203771.00
02/15/2019 17:15,2,0.289,ACTIVE,212.38,337.84,60.001,1550268904,"201051344001093","174011545737251",22.50,-1.00,0,332.13,342.65,6.6,4.4,0.004,1193859.9,1193859.9,15413,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268907,203772.00
02/15/2019 17:15,2,0.508,ACTIVE,212.61,338.74,60.001,1550268904,"201051344000458","174011545737251",29.38,-0.50,0,331.83,364.59,15.1,12.7,0.088,1204961.5,1204961.5,7225,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268908,203773.00
02/15/2019 17:15,2,0.486,ACTIVE,211.93,341.15,59.990,1550268904,"201051344000890","174011545737251",31.37,-0.50,0,332.43,368.20,15.5,13.1,0.084,1198572.7,1198572.7,15390,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268909,203774.00
02/15/2019 17:15,2,0.451,ACTIVE,212.38,339.34,60.033,1550268904,"201051344000988","174011545737251",20.67,-2.00,0,330.93,347.76,9.4,7.2,0.049,938562.1,938562.1,7572,0,0,0,L,1122011218,1,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268911,203775.00
02/15/2019 17:15,2,0.471,ACTIVE,212.61,341.75,60.006,1550268904,"201051344000582","174011545737251",31.45,-1.50,0,332.73,364.59,15.0,12.5,0.080,1178469.8,1178469.8,15360,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268912,203776.00
02/15/2019 17:15,2,0.475,ACTIVE,212.61,339.04,60.012,1550268904,"201051344000868","174011545737251",30.67,-2.50,0,332.13,359.48,14.8,12.3,0.088,1190376.7,1190376.7,39263,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268913,203777.00
02/15/2019 17:15,2,0.508,ACTIVE,213.06,341.15,60.012,1550268904,"201051344000576","174011545737251",29.70,-2.50,0,332.13,359.78,15.3,12.8,0.080,1206874.2,1206874.2,11330,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268914,203778.00
02/15/2019 17:15,2,0.467,ACTIVE,212.83,339.65,60.017,1550268904,"201051344001158","174011545737251",29.98,-2.00,0,333.63,355.88,14.2,11.7,0.088,1183508.2,1183508.2,7557,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268915,203779.00
02/15/2019 17:15,2,0.473,ACTIVE,212.38,339.95,59.969,1550268904,"201051344000917","174011545737251",30.43,0.50,0,332.13,357.38,14.6,12.2,0.080,1195418.3,1195418.3,15219,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268916,203780.00
02/15/2019 17:15,2,0.521,ACTIVE,212.38,338.44,60.012,1550268904,"201051344000417","174011545737251",20.95,-1.00,0,332.43,346.56,11.1,8.8,0.040,969821.4,969821.4,15452,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268916,203781.00
02/15/2019 17:15,2,0.498,ACTIVE,212.61,339.95,60.006,1550268904,"201051344000685","174011545737251",29.52,-0.50,0,333.33,361.59,14.9,12.5,0.084,1199580.5,1199580.5,15441,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268917,203782.00
02/15/2019 17:15,2,0.496,ACTIVE,212.38,339.65,60.028,1550268904,"201051344000651","174011545737251",30.51,-1.50,0,333.33,356.48,15.4,12.9,0.080,1193330.6,1193330.6,15417,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268918,203783.00
02/15/2019 17:15,2,0.484,ACTIVE,212.16,340.85,59.990,1550268904,"201051344000594","174011545737251",31.29,0.00,0,330.93,365.19,15.4,12.9,0.088,1208143.9,1208143.9,39246,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268920,203784.00
02/15/2019 17:15,2,0.496,ACTIVE,212.83,339.65,60.049,1550268904,"201051344000469","174011545737251",30.99,-3.00,0,332.13,361.89,15.6,13.1,0.093,1192398.5,1192398.5,7510,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268920,203785.00
02/15/2019 17:15,2,0.471,ACTIVE,212.38,340.25,60.017,1550268904,"201051344000585","174011545737251",31.11,-0.50,0,332.73,360.08,14.9,12.5,0.088,1207952.4,1207952.4,15475,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268922,203786.00
02/15/2019 17:15,2,0.457,ACTIVE,213.29,348.66,60.049,1550268904,"201051344000853","174011545737251",32.18,-2.50,0,333.93,365.19,14.9,12.5,0.075,1210761.7,1210761.7,7146,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268923,203787.00
02/15/2019 17:15,2,0.443,ACTIVE,212.38,342.95,60.006,1550268904,"201051344001145","174011545737251",31.55,-1.50,0,334.24,359.48,14.2,11.8,0.084,1207016.8,1207016.8,15391,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268924,203788.00
02/15/2019 17:15,2,0.494,ACTIVE,212.38,339.95,60.006,1550268904,"201051344000438","174011545737251",31.29,-1.00,0,332.43,364.29,15.7,13.2,0.080,1200977.9,1200977.9,15442,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268924,203789.00
02/15/2019 17:15,2,0.461,ACTIVE,211.93,337.54,60.012,1550268904,"201051344001135","174011545737251",30.87,-0.50,0,332.73,362.19,14.4,11.9,0.075,1189102.2,1189102.2,15395,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268925,203790.00
02/15/2019 17:15,2,0.455,ACTIVE,212.61,340.55,59.990,1550268904,"201051344000983","174011545737251",31.27,-2.00,0,332.73,361.29,14.4,12.0,0.093,1209621.7,1209621.7,7151,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268926,203791.00
02/15/2019 17:15,2,0.480,ACTIVE,212.38,338.74,60.001,1550268904,"201051344001203","174011545737251",30.08,-1.00,0,332.13,360.08,14.7,12.2,0.084,1198058.8,1198058.8,15431,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268927,203792.00
02/15/2019 17:15,2,0.467,ACTIVE,212.38,338.74,60.038,1550268904,"201051344001230","174011545737251",30.36,-1.00,0,330.93,359.78,14.4,12.0,0.084,1192648.3,1192648.3,15238,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268928,203793.00
02/15/2019 17:15,2,0.473,ACTIVE,212.16,339.34,60.012,1550268904,"201051344000646","174011545737251",30.36,-1.00,0,331.53,366.70,14.6,12.1,0.084,1187104.9,1187104.9,15404,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268929,203794.00
02/15/2019 17:15,2,0.480,ACTIVE,213.06,338.74,60.012,1550268904,"201051344000867","174011545737251",29.76,-1.00,0,331.83,357.98,14.5,12.1,0.075,1189113.7,1189113.7,39292,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268930,203795.00
02/15/2019 17:15,2,0.490,ACTIVE,213.51,341.45,60.017,1550268904,"201051344000633","174011545737251",30.93,-1.50,0,331.83,357.68,15.4,12.9,0.080,1188058.7,1188058.7,39351,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268931,203796.00
02/15/2019 17:15,2,0.525,ACTIVE,211.93,338.44,60.022,1550268904,"201051344000955","174011545737251",28.78,-0.50,0,331.83,362.19,15.3,12.9,0.080,1206227.5,1206227.5,15431,0,0,0,L,1122011218,1,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268932,203797.00
02/15/2019 17:15,2,0.486,ACTIVE,212.83,342.95,60.006,1550268904,"201051344000648","174011545737251",31.59,-3.50,0,332.43,360.38,15.6,13.1,0.075,1198983.8,1198983.8,38883,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268933,203798.00
02/15/2019 17:15,2,0.459,ACTIVE,213.06,345.36,59.985,1550268904,"201051344000645","174011545737251",31.87,-2.00,0,333.93,355.58,14.9,12.4,0.084,1203911.8,1203911.8,38840,0,0,0,L,1122011218,1,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268934,203799.00
02/15/2019 17:15,2,0.492,ACTIVE,212.83,339.65,60.017,1550268904,"201051344000569","174011545737251",30.61,-2.00,0,332.73,363.39,15.3,12.8,0.084,1220220.8,1220220.8,7077,0,0,0,L,1122011218,1,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268935,203800.00
02/15/2019 17:15,2,0.506,ACTIVE,213.29,344.45,60.001,1550268904,"179051228000119","174011545737251",31.83,0.50,0,334.54,355.58,16.3,13.8,0.075,8059.0,8059.0,7125,0,0,0,L,46974696,1,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550268935,203801.00
02/15/2019 17:30,2,0.381,ACTIVE,212.61,348.06,60.017,1550269804,"201051344000579","174011545737251",32.26,-1.00,0,332.43,362.49,12.4,10.1,0.044,1217425.4,1217425.4,7511,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269805,203802.00
02/15/2019 17:30,2,0.371,ACTIVE,211.93,336.94,60.012,1550269804,"201051344001025","174011545737251",31.11,-1.50,0,331.83,358.58,11.8,9.4,0.057,1202096.0,1202096.0,15443,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269806,203803.00
02/15/2019 17:30,2,0.266,ALERT,212.16,336.34,60.033,1550269804,"201051344001093","174011545737251",20.87,-1.00,0,299.07,344.15,5.6,3.5,0.000,1193861.0,1193861.0,15414,0,0,0,L,1122011218,1,121.78,121.10,0002,-3,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269808,203804.00
02/15/2019 17:30,2,0.383,ACTIVE,212.38,337.54,60.006,1550269804,"201051344000458","174011545737251",30.91,-1.00,0,332.43,360.99,12.1,9.7,0.062,1204964.7,1204964.7,7226,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269809,203805.00
02/15/2019 17:30,2,0.389,ACTIVE,211.93,339.04,60.022,1550269804,"201051344000890","174011545737251",31.31,-0.50,0,332.73,363.09,12.3,10.0,0.053,1198576.0,1198576.0,15391,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269810,203806.00
02/15/2019 17:30,2,0.381,ACTIVE,212.38,338.14,60.033,1550269804,"201051344000988","174011545737251",19.44,-2.00,0,331.53,345.66,7.5,5.3,0.031,938563.9,938563.9,7573,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269811,203807.00
02/15/2019 17:30,2,0.371,ACTIVE,212.61,338.44,60.033,1550269804,"201051344000582","174011545737251",30.95,-1.50,0,332.73,356.78,11.7,9.4,0.049,1178472.9,1178472.9,15361,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269812,203808.00
02/15/2019 17:30,2,0.340,ACTIVE,212.16,348.66,60.038,1550269804,"201051344000868","174011545737251",32.16,-3.00,0,331.83,355.28,11.1,8.8,0.049,1190379.8,1190379.8,39264,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269813,203809.00
02/15/2019 17:30,2,0.383,ACTIVE,212.83,339.04,60.022,1550269804,"201051344000576","174011545737251",30.87,-2.50,0,332.73,357.38,12.0,9.7,0.053,1206877.4,1206877.4,11331,0,0,0,L,1122011218,1,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269814,203810.00
02/15/2019 17:30,2,0.354,ACTIVE,212.61,337.54,60.065,1550269804,"201051344001158","174011545737251",30.57,-2.50,0,332.13,356.78,10.9,8.6,0.053,1183511.1,1183511.1,7558,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269815,203811.00
02/15/2019 17:30,2,0.361,ACTIVE,212.38,339.04,60.038,1550269804,"201051344000917","174011545737251",30.18,0.00,0,330.93,357.68,11.1,8.8,0.062,1195421.3,1195421.3,15220,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269816,203812.00
02/15/2019 17:30,2,0.439,ACTIVE,212.38,337.54,60.006,1550269804,"201051344000417","174011545737251",19.80,-1.50,0,331.83,345.06,8.8,6.6,0.031,969823.6,969823.6,15453,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269816,203813.00
02/15/2019 17:30,2,0.338,ACTIVE,212.38,350.47,60.033,1550269804,"201051344000685","174011545737251",32.50,-1.00,0,331.83,358.28,11.2,8.9,0.049,1199583.7,1199583.7,15442,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269817,203814.00
02/15/2019 17:30,2,0.377,ACTIVE,212.16,338.14,60.028,1550269804,"201051344000651","174011545737251",31.07,-2.00,0,332.43,355.28,11.9,9.6,0.049,1193333.8,1193333.8,15418,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269818,203815.00
02/15/2019 17:30,2,0.375,ACTIVE,211.93,337.54,60.006,1550269804,"201051344000594","174011545737251",30.79,-1.00,0,331.23,359.78,11.7,9.4,0.057,1208147.1,1208147.1,39247,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269819,203816.00
02/15/2019 17:30,2,0.398,ACTIVE,212.38,338.74,60.033,1550269804,"201051344000469","174011545737251",29.90,-3.00,0,331.53,356.78,12.2,9.8,0.053,1192401.8,1192401.8,7511,0,0,0,L,1122011218,1,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269820,203817.00
02/15/2019 17:30,2,0.365,ACTIVE,212.16,338.44,60.038,1550269804,"201051344000585","174011545737251",30.81,-0.50,0,331.83,359.48,11.4,9.1,0.053,1207955.5,1207955.5,15476,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269821,203818.00
02/15/2019 17:30,2,0.361,ACTIVE,213.06,339.65,60.038,1550269804,"201051344000853","174011545737251",31.25,-2.50,0,334.54,361.89,11.5,9.2,0.053,1210764.9,1210764.9,7147,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269822,203819.00
02/15/2019 17:30,2,0.344,ACTIVE,212.16,338.74,59.990,1550269804,"201051344001145","174011545737251",30.59,-2.00,0,334.24,363.09,10.7,8.4,0.053,1207019.8,1207019.8,15392,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269823,203820.00
02/15/2019 17:30,2,0.387,ACTIVE,211.93,338.14,60.012,1550269804,"201051344000438","174011545737251",31.13,-1.50,0,332.43,361.89,12.2,9.9,0.053,1200981.2,1200981.2,15443,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269824,203821.00
02/15/2019 17:30,2,0.361,ACTIVE,211.70,336.34,60.022,1550269804,"201051344001135","174011545737251",30.26,-1.00,0,330.93,358.88,11.1,8.8,0.053,1189105.2,1189105.2,15396,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269825,203822.00
02/15/2019 17:30,2,0.354,ACTIVE,212.38,337.24,60.022,1550269804,"201051344000983","174011545737251",30.73,-2.50,0,333.33,361.89,11.0,8.7,0.053,1209624.7,1209624.7,7152,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269826,203823.00
02/15/2019 17:30,2,0.336,ACTIVE,211.93,345.36,60.043,1550269804,"201051344001203","174011545737251",32.01,-1.50,0,332.13,359.78,10.9,8.6,0.049,1198061.9,1198061.9,15432,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269827,203824.00
02/15/2019 17:30,2,0.340,ACTIVE,211.70,338.14,60.022,1550269804,"201051344001230","174011545737251",31.01,-1.00,0,330.93,353.17,10.7,8.4,0.049,1192651.3,1192651.3,15239,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269828,203825.00
02/15/2019 17:30,2,0.369,ACTIVE,211.70,338.14,60.028,1550269804,"201051344000646","174011545737251",29.18,-1.50,0,331.83,358.88,10.9,8.6,0.049,1187108.0,1187108.0,15405,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269828,203826.00
02/15/2019 17:30,2,0.359,ACTIVE,212.61,338.14,60.028,1550269804,"201051344000867","174011545737251",30.43,-1.00,0,331.53,354.67,11.1,8.8,0.053,1189116.8,1189116.8,39293,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269829,203827.00
02/15/2019 17:30,2,0.369,ACTIVE,213.06,340.55,60.028,1550269804,"201051344000633","174011545737251",31.35,-1.50,0,332.73,356.78,11.7,9.4,0.057,1188061.9,1188061.9,39352,0,0,0,L,1122011218,1,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269830,203828.00
02/15/2019 17:30,2,0.393,ACTIVE,211.70,337.54,60.028,1550269804,"201051344000955","174011545737251",30.53,-1.00,0,330.33,358.88,12.2,9.9,0.053,1206230.8,1206230.8,15432,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269831,203829.00
02/15/2019 17:30,2,0.385,ACTIVE,212.38,337.54,60.033,1550269804,"201051344000648","174011545737251",30.49,-3.50,0,332.73,357.68,11.9,9.6,0.053,1198987.1,1198987.1,38884,0,0,0,L,1122011218,1,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269832,203830.00
02/15/2019 17:30,2,0.369,ACTIVE,212.83,338.14,60.038,1550269804,"201051344000645","174011545737251",29.98,-2.00,0,334.84,351.97,11.2,8.9,0.049,1203915.0,1203915.0,38841,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269833,203831.00
02/15/2019 17:30,2,0.375,ACTIVE,212.38,337.24,60.038,1550269804,"201051344000569","174011545737251",30.91,-2.50,0,331.53,357.38,11.8,9.4,0.049,1220224.0,1220224.0,7078,0,0,0,L,1122011218,1,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269834,203832.00
02/15/2019 17:30,2,0.406,ACTIVE,212.83,341.75,60.038,1550269804,"179051228000119","174011545737251",31.63,0.00,0,333.63,359.78,13.1,10.7,0.044,8062.5,8062.5,7126,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550269835,203833.00
02/15/2019 17:45,2,0.289,ACTIVE,212.83,336.94,59.975,1550270704,"201051344000579","174011545737251",29.24,-1.50,0,333.03,353.47,8.6,6.4,0.018,1217427.4,1217427.4,7512,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270705,203834.00
02/15/2019 17:45,2,0.258,ACTIVE,211.93,336.64,59.990,1550270704,"201051344001025","174011545737251",27.75,-1.50,0,331.53,346.26,7.3,5.1,0.018,1202097.7,1202097.7,15444,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270706,203835.00
02/15/2019 17:45,2,0.211,ALERT,212.16,301.17,59.980,1550270704,"201051344001093","174011545737251",19.68,-2.00,0,298.17,337.24,4.2,2.1,0.000,1193861.7,1193861.7,15416,0,0,0,L,1122011218,1,121.55,121.33,0002,-3,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270708,203836.00
02/15/2019 17:45,2,0.264,ACTIVE,212.61,336.94,59.975,1550270704,"201051344000458","174011545737251",29.40,-1.00,0,332.13,350.77,7.9,5.7,0.018,1204966.5,1204966.5,7227,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270709,203837.00
02/15/2019 17:45,2,0.271,ACTIVE,211.93,336.64,59.975,1550270704,"201051344000890","174011545737251",29.08,-1.00,0,333.03,357.98,8.0,5.8,0.013,1198577.9,1198577.9,15392,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270710,203838.00
02/15/2019 17:45,2,0.229,ACTIVE,212.61,338.14,59.990,1550270704,"201051344000988","174011545737251",19.78,-2.50,0,330.63,344.15,4.6,2.5,0.004,938564.8,938564.8,7574,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270711,203839.00
02/15/2019 17:45,2,0.260,ACTIVE,212.61,338.44,59.969,1550270704,"201051344000582","174011545737251",29.10,-2.00,0,332.43,344.45,7.7,5.5,0.013,1178474.7,1178474.7,15362,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270712,203840.00
02/15/2019 17:45,2,0.244,ACTIVE,212.61,337.54,59.985,1550270704,"201051344000868","174011545737251",28.96,-3.00,0,333.33,351.67,7.2,5.0,0.013,1190381.5,1190381.5,39265,0,0,0,L,1122011218,1,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270713,203841.00
02/15/2019 17:45,2,0.283,ACTIVE,213.06,338.74,59.975,1550270704,"201051344000576","174011545737251",27.81,-3.00,0,331.53,345.36,8.0,5.8,0.013,1206879.3,1206879.3,11332,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270714,203842.00
02/15/2019 17:45,2,0.240,ACTIVE,212.83,337.24,59.975,1550270704,"201051344001158","174011545737251",28.41,-3.00,0,331.23,344.15,6.9,4.8,0.018,1183512.7,1183512.7,7559,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270715,203843.00
02/15/2019 17:45,2,0.250,ACTIVE,212.38,338.14,59.980,1550270704,"201051344000917","174011545737251",28.13,-0.50,0,330.93,353.47,7.1,4.9,0.009,1195422.9,1195422.9,15221,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270716,203844.00
02/15/2019 17:45,2,0.299,ACTIVE,212.38,337.54,59.975,1550270704,"201051344000417","174011545737251",19.90,-2.00,0,331.53,342.65,6.1,3.9,0.009,969824.8,969824.8,15454,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270717,203845.00
02/15/2019 17:45,2,0.268,ACTIVE,212.38,338.14,59.980,1550270704,"201051344000685","174011545737251",28.07,-1.50,0,334.54,356.18,7.6,5.4,0.018,1199585.4,1199585.4,15443,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270717,203846.00
02/15/2019 17:45,2,0.277,ACTIVE,212.16,338.14,59.980,1550270704,"201051344000651","174011545737251",28.43,-2.50,0,331.53,345.66,8.0,5.8,0.013,1193335.6,1193335.6,15419,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270719,203847.00
02/15/2019 17:45,2,0.271,ACTIVE,212.38,337.24,59.975,1550270704,"201051344000594","174011545737251",28.37,-1.00,0,330.33,350.17,7.8,5.6,0.018,1208148.9,1208148.9,39248,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270720,203848.00
02/15/2019 17:45,2,0.281,ACTIVE,212.83,337.54,59.964,1550270704,"201051344000469","174011545737251",29.08,-4.00,0,331.53,344.45,8.3,6.1,0.027,1192403.7,1192403.7,7512,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270720,203849.00
02/15/2019 17:45,2,0.244,ACTIVE,212.16,337.84,59.980,1550270704,"201051344000585","174011545737251",29.40,-1.50,0,331.53,344.15,7.3,5.1,0.013,1207957.2,1207957.2,15477,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270721,203850.00
02/15/2019 17:45,2,0.270,ACTIVE,213.29,339.04,59.980,1550270704,"201051344000853","174011545737251",26.42,-3.00,0,333.33,350.17,7.2,5.1,0.013,1210766.6,1210766.6,7148,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270722,203851.00
02/15/2019 17:45,2,0.229,ACTIVE,212.38,337.84,59.975,1550270704,"201051344001145","174011545737251",28.51,-2.00,0,332.73,345.36,6.6,4.5,0.018,1207021.3,1207021.3,15393,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270723,203852.00
02/15/2019 17:45,2,0.281,ACTIVE,212.16,337.84,59.996,1550270704,"201051344000438","174011545737251",28.75,-2.00,0,332.43,345.36,8.2,6.0,0.013,1200983.0,1200983.0,15444,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270724,203853.00
02/15/2019 17:45,2,0.240,ACTIVE,211.93,336.34,59.969,1550270704,"201051344001135","174011545737251",28.80,-1.50,0,330.63,355.58,7.0,4.8,0.013,1189106.7,1189106.7,15397,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270725,203854.00
