ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 17:45,2,0.242,ACTIVE,212.83,337.84,59.980,1550270704,"201051344000983","174011545737251",28.73,-2.50,0,331.23,343.25,7.1,4.9,0.018,1209626.3,1209626.3,7153,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270726,203855.00
02/15/2019 17:45,2,0.258,ACTIVE,212.16,336.94,60.017,1550270704,"201051344001203","174011545737251",27.55,-1.50,0,333.93,351.37,7.2,5.1,0.018,1198063.5,1198063.5,15433,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270727,203856.00
02/15/2019 17:45,2,0.254,ACTIVE,212.16,337.84,59.980,1550270704,"201051344001230","174011545737251",27.04,-1.50,0,330.63,343.55,7.0,4.8,0.009,1192652.9,1192652.9,15240,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270728,203857.00
02/15/2019 17:45,2,0.240,ACTIVE,211.93,338.14,59.964,1550270704,"201051344000646","174011545737251",29.08,-2.00,0,330.63,345.36,7.2,5.0,0.018,1187109.5,1187109.5,15406,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270729,203858.00
02/15/2019 17:45,2,0.248,ACTIVE,213.06,337.24,59.980,1550270704,"201051344000867","174011545737251",28.88,-1.50,0,330.63,345.06,7.3,5.1,0.018,1189118.4,1189118.4,39294,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270730,203859.00
02/15/2019 17:45,2,0.273,ACTIVE,213.51,340.25,60.001,1550270704,"201051344000633","174011545737251",28.73,-2.00,0,333.33,347.16,8.0,5.8,0.018,1188063.7,1188063.7,39353,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270731,203860.00
02/15/2019 17:45,2,0.289,ACTIVE,211.93,336.94,59.985,1550270704,"201051344000955","174011545737251",28.61,-1.00,0,330.33,344.15,8.4,6.2,0.013,1206232.7,1206232.7,15433,0,0,0,L,1122011218,1,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270732,203861.00
02/15/2019 17:45,2,0.275,ACTIVE,212.83,337.54,59.985,1550270704,"201051344000648","174011545737251",29.36,-4.00,0,331.83,345.66,8.2,6.0,0.018,1198989.0,1198989.0,38885,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270733,203862.00
02/15/2019 17:45,2,0.240,ACTIVE,213.06,338.44,59.975,1550270704,"201051344000645","174011545737251",30.02,-2.50,0,333.33,344.15,7.3,5.2,0.018,1203916.6,1203916.6,38842,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270734,203863.00
02/15/2019 17:45,2,0.256,ACTIVE,212.83,337.54,60.017,1550270704,"201051344000569","174011545737251",29.86,-2.50,0,331.83,354.07,7.8,5.6,0.018,1220225.7,1220225.7,7079,0,0,0,L,1122011218,1,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270735,203864.00
02/15/2019 17:45,2,0.299,ACTIVE,213.29,341.45,59.980,1550270704,"179051228000119","174011545737251",29.74,0.00,0,333.33,348.66,9.0,6.8,0.018,8064.6,8064.6,7127,0,0,0,L,46974696,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550270736,203865.00
02/15/2019 18:00,2,0.100,ALERT,212.38,301.47,60.054,1550271604,"201051344000579","174011545737251",33.22,-1.50,0,301.17,341.45,3.4,1.3,0.000,1217428.7,1217428.7,7513,0,0,0,L,1122011218,1,121.10,121.55,0002,-6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271606,203866.00
02/15/2019 18:00,2,0.188,ACTIVE,211.70,326.42,60.022,1550271604,"201051344001025","174011545737251",26.22,-2.50,0,325.52,341.75,5.0,2.9,0.000,1202098.8,1202098.8,15445,0,0,0,L,1122011218,1,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271608,203867.00
02/15/2019 18:00,2,0.143,ALERT,211.70,300.87,60.022,1550271604,"201051344001093","174011545737251",21.43,-2.50,0,298.17,302.68,3.1,1.1,0.000,1193862.1,1193862.1,15418,0,0,0,L,1122011218,1,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1550271609,203868.00
02/15/2019 18:00,2,0.193,ACTIVE,212.16,329.43,60.028,1550271604,"201051344000458","174011545737251",25.90,-1.50,0,325.22,342.65,5.1,3.0,0.000,1204967.7,1204967.7,7228,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271610,203869.00
02/15/2019 18:00,2,0.199,ACTIVE,211.70,333.33,60.022,1550271604,"201051344000890","174011545737251",26.68,-1.50,0,330.93,343.85,5.4,3.3,0.000,1198579.1,1198579.1,15393,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271611,203870.00
02/15/2019 18:00,2,0.164,ALERT,211.93,300.87,60.028,1550271604,"201051344000988","174011545737251",19.88,-3.00,0,296.66,341.75,3.4,1.3,0.000,938565.3,938565.3,7575,0,0,0,L,1122011218,1,120.65,122.01,0002,-6,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271613,203871.00
02/15/2019 18:00,2,0.197,ACTIVE,212.38,328.52,60.017,1550271604,"201051344000582","174011545737251",25.23,-2.50,0,313.80,342.35,5.0,2.9,0.000,1178475.8,1178475.8,15363,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271614,203872.00
02/15/2019 18:00,2,0.178,ACTIVE,212.38,331.83,60.017,1550271604,"201051344000868","174011545737251",25.45,-3.00,0,325.52,345.06,4.6,2.5,0.000,1190382.5,1190382.5,39266,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271615,203873.00
02/15/2019 18:00,2,0.203,ALERT,212.83,316.80,60.022,1550271604,"201051344000576","174011545737251",24.41,-3.50,0,300.27,347.16,5.0,2.9,0.000,1206880.5,1206880.5,11333,0,0,0,L,1122011218,1,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271617,203874.00
02/15/2019 18:00,2,0.160,ALERT,212.38,323.11,60.022,1550271604,"201051344001158","174011545737251",25.39,-3.00,0,299.67,342.65,4.2,2.1,0.000,1183513.6,1183513.6,7560,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271619,203875.00
02/15/2019 18:00,2,0.180,ALERT,212.16,320.71,60.043,1550271604,"201051344000917","174011545737251",24.31,-1.00,0,298.77,343.55,4.5,2.4,0.000,1195423.9,1195423.9,15222,0,0,0,L,1122011218,1,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271620,203876.00
02/15/2019 18:00,2,0.246,ALERT,212.16,300.57,60.022,1550271604,"201051344000417","174011545737251",19.48,-2.50,0,298.17,339.95,4.8,2.8,0.000,969825.6,969825.6,15455,0,0,0,L,1122011218,1,121.33,121.33,0002,-5,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271622,203877.00
02/15/2019 18:00,2,0.188,ALERT,212.16,318.00,59.964,1550271604,"201051344000685","174011545737251",24.59,-2.00,0,299.67,348.36,4.7,2.6,0.000,1199586.4,1199586.4,15444,0,0,0,L,1122011218,1,122.46,120.88,0002,-5,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271624,203878.00
02/15/2019 18:00,2,0.197,ALERT,211.93,328.82,60.017,1550271604,"201051344000651","174011545737251",26.14,-3.00,0,299.37,342.65,5.3,3.2,0.000,1193336.8,1193336.8,15420,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271626,203879.00
02/15/2019 18:00,2,0.193,ALERT,211.93,329.43,60.001,1550271604,"201051344000594","174011545737251",25.43,-2.00,0,299.97,342.05,5.0,2.9,0.000,1208150.0,1208150.0,39249,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271628,203880.00
02/15/2019 18:00,2,0.236,ACTIVE,212.38,317.40,60.012,1550271604,"201051344000469","174011545737251",23.06,-3.50,0,311.99,345.36,5.5,3.4,0.000,1192404.9,1192404.9,7513,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271629,203881.00
02/15/2019 18:00,2,0.182,ALERT,211.93,327.32,60.033,1550271604,"201051344000585","174011545737251",25.37,-1.50,0,299.37,342.65,4.7,2.6,0.000,1207958.2,1207958.2,15478,0,0,0,L,1122011218,1,120.88,121.55,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271630,203882.00
02/15/2019 18:00,2,0.176,ALERT,212.83,324.02,60.017,1550271604,"201051344000853","174011545737251",24.87,-3.50,0,299.97,344.15,4.4,2.4,0.000,1210767.6,1210767.6,7149,0,0,0,L,1122011218,1,121.78,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271632,203883.00
02/15/2019 18:00,2,0.166,ACTIVE,212.16,317.40,60.017,1550271604,"201051344001145","174011545737251",23.91,-2.50,0,314.70,342.95,4.0,2.0,0.000,1207022.1,1207022.1,15394,0,0,0,L,1122011218,1,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271633,203884.00
02/15/2019 18:00,2,0.203,ACTIVE,211.93,324.32,60.065,1550271604,"201051344000438","174011545737251",26.10,-2.50,0,321.91,342.05,5.5,3.3,0.000,1200984.3,1200984.3,15445,0,0,0,L,1122011218,1,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271634,203885.00
02/15/2019 18:00,2,0.162,ACTIVE,211.48,335.44,60.012,1550271604,"201051344001135","174011545737251",26.88,-2.00,0,331.83,340.55,4.5,2.4,0.000,1189107.7,1189107.7,15398,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271635,203886.00
02/15/2019 18:00,2,0.172,ACTIVE,212.38,322.21,60.017,1550271604,"201051344000983","174011545737251",24.93,-3.00,0,318.30,341.75,4.4,2.3,0.000,1209627.3,1209627.3,7154,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271636,203887.00
02/15/2019 18:00,2,0.172,ALERT,211.93,330.33,60.017,1550271604,"201051344001203","174011545737251",25.90,-2.00,0,299.37,342.95,4.5,2.5,0.000,1198064.5,1198064.5,15434,0,0,0,L,1122011218,1,122.01,120.88,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271638,203888.00
02/15/2019 18:00,2,0.174,ALERT,211.70,323.11,60.017,1550271604,"201051344001230","174011545737251",24.47,-2.00,0,299.67,344.15,4.3,2.2,0.000,1192653.8,1192653.8,15241,0,0,0,L,1122011218,1,121.78,120.88,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271640,203889.00
02/15/2019 18:00,2,0.170,ALERT,211.48,326.12,60.033,1550271604,"201051344000646","174011545737251",25.41,-2.50,0,299.07,342.65,4.4,2.3,0.000,1187110.5,1187110.5,15407,0,0,0,L,1122011218,1,121.78,121.10,0002,-5,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271642,203890.00
02/15/2019 18:00,2,0.172,ALERT,212.61,323.11,60.017,1550271604,"201051344000867","174011545737251",25.92,-2.00,0,299.67,345.66,4.5,2.5,0.000,1189119.4,1189119.4,39295,0,0,0,L,1122011218,1,121.55,121.55,0002,-5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271644,203891.00
02/15/2019 18:00,2,0.191,ALERT,213.06,319.81,60.017,1550271604,"201051344000633","174011545737251",25.62,-2.50,0,298.17,349.26,5.0,2.9,0.000,1188064.8,1188064.8,39354,0,0,0,L,1122011218,1,121.78,122.01,0002,-3,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271646,203892.00
02/15/2019 18:00,2,0.230,ALERT,211.48,322.51,60.022,1550271604,"201051344000955","174011545737251",23.44,-2.00,0,300.27,340.85,5.5,3.4,0.000,1206233.9,1206233.9,15434,0,0,0,L,1122011218,1,121.10,121.10,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271647,203893.00
02/15/2019 18:00,2,0.199,ACTIVE,212.38,336.94,60.022,1550271604,"201051344000648","174011545737251",26.94,-4.00,0,333.03,342.35,5.5,3.4,0.000,1198990.2,1198990.2,38886,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271648,203894.00
02/15/2019 18:00,2,0.197,ACTIVE,212.83,316.20,60.022,1550271604,"201051344000645","174011545737251",23.74,-2.50,0,312.89,342.95,4.8,2.7,0.000,1203917.6,1203917.6,38843,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271649,203895.00
02/15/2019 18:00,2,0.191,ACTIVE,212.16,335.14,60.006,1550271604,"201051344000569","174011545737251",26.36,-3.00,0,325.82,343.25,5.1,3.0,0.000,1220226.9,1220226.9,7080,0,0,0,L,1122011218,1,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271650,203896.00
02/15/2019 18:00,2,0.236,ALERT,212.61,301.17,60.012,1550271604,"179051228000119","174011545737251",24.99,-1.00,0,298.17,344.15,6.0,3.9,0.000,8066.0,8066.0,7128,0,0,0,L,46974696,1,121.33,122.46,0000,-4,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550271652,203897.00
02/15/2019 18:15,2,0.100,ALERT,212.38,300.87,60.001,1550272504,"201051344000579","174011545737251",31.33,-3.00,0,299.67,342.05,3.2,1.2,0.000,1217429.2,1217429.2,7515,0,0,0,L,1122011218,1,120.88,121.78,0100,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1550272506,203898.00
02/15/2019 18:15,2,0.078,ALERT,211.70,299.67,60.001,1550272504,"201051344001025","174011545737251",31.21,-3.50,0,297.87,338.14,2.5,0.5,0.000,1202099.1,1202099.1,15446,0,0,0,L,1122011218,1,121.33,121.10,0100,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1550272508,203899.00
02/15/2019 18:15,2,0.000,ALERT,211.93,299.97,60.006,1550272504,"201051344001093","174011545737251",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,1193862.3,1193862.3,15420,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550272510,203900.00
02/15/2019 18:15,2,0.098,ALERT,212.16,300.57,60.006,1550272504,"201051344000458","174011545737251",30.81,-2.00,0,298.77,337.84,3.1,1.1,0.000,1204968.1,1204968.1,7229,0,0,0,L,1122011218,1,120.88,121.78,0100,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1550272512,203901.00
02/15/2019 18:15,2,0.113,ALERT,211.48,300.27,60.017,1550272504,"201051344000890","174011545737251",31.27,-2.50,0,299.07,342.35,3.6,1.6,0.000,1198579.6,1198579.6,15394,0,0,0,L,1122011218,1,121.78,120.42,0100,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1550272513,203902.00
02/15/2019 18:15,2,0.072,ALERT,212.16,300.27,59.996,1550272504,"201051344000988","174011545737251",20.38,-3.50,0,296.36,302.37,1.5,0.0,0.000,938565.4,938565.4,7577,0,0,0,L,1122011218,1,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1550272515,203903.00
02/15/2019 18:15,2,0.086,ALERT,212.38,301.47,60.006,1550272504,"201051344000582","174011545737251",30.89,-3.50,0,299.07,338.14,2.7,0.7,0.000,1178476.2,1178476.2,15364,0,0,0,L,1122011218,1,121.78,121.55,0100,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1550272517,203904.00
02/15/2019 18:15,2,0.074,ALERT,212.16,300.87,59.975,1550272504,"201051344000868","174011545737251",30.79,-4.00,0,299.37,337.84,2.4,0.3,0.000,1190382.7,1190382.7,39267,0,0,0,L,1122011218,1,120.65,122.23,0100,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1550272519,203905.00
02/15/2019 18:15,2,0.096,ALERT,212.61,300.87,60.012,1550272504,"201051344000576","174011545737251",30.28,-4.00,0,298.77,337.84,3.0,1.0,0.000,1206880.8,1206880.8,11335,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1550272521,203906.00
02/15/2019 18:15,2,0.053,ALERT,212.38,300.27,60.059,1550272504,"201051344001158","174011545737251",30.91,-4.00,0,297.57,337.24,1.7,0.0,0.000,1183513.8,1183513.8,7562,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1550272523,203907.00
02/15/2019 18:15,2,0.066,ALERT,212.16,299.97,60.006,1550272504,"201051344000917","174011545737251",30.75,-2.00,0,296.66,336.94,2.1,0.1,0.000,1195424.1,1195424.1,15224,0,0,0,L,1122011218,1,121.55,121.55,0100,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1550272524,203908.00
02/15/2019 18:15,2,0.148,ALERT,212.16,299.97,60.006,1550272504,"201051344000417","174011545737251",20.02,-3.50,0,297.87,302.07,3.0,1.0,0.000,969826.1,969826.1,15457,0,0,0,L,1122011218,1,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1550272526,203909.00
02/15/2019 18:15,2,0.074,ALERT,212.38,300.27,60.006,1550272504,"201051344000685","174011545737251",30.85,-3.00,0,298.17,337.54,2.4,0.4,0.000,1199586.7,1199586.7,15446,0,0,0,L,1122011218,1,122.46,121.10,0100,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1550272528,203910.00
02/15/2019 18:15,2,0.084,ALERT,212.16,299.67,60.001,1550272504,"201051344000651","174011545737251",30.73,-4.00,0,297.87,337.54,2.7,0.7,0.000,1193337.2,1193337.2,15422,0,0,0,L,1122011218,1,122.01,120.88,0100,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1550272530,203911.00
02/15/2019 18:15,2,0.088,ALERT,211.93,300.87,60.049,1550272504,"201051344000594","174011545737251",31.27,-3.00,0,298.17,339.34,2.8,0.8,0.000,1208150.4,1208150.4,39251,0,0,0,L,1122011218,1,120.65,121.55,0100,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1550272532,203912.00
02/15/2019 18:15,2,0.098,ALERT,212.38,300.27,60.012,1550272504,"201051344000469","174011545737251",30.45,-5.00,0,298.17,338.74,3.0,1.0,0.000,1192405.4,1192405.4,7514,0,0,0,L,1122011218,1,120.65,122.46,0100,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1550272534,203913.00
02/15/2019 18:15,2,0.066,ALERT,212.16,300.87,60.006,1550272504,"201051344000585","174011545737251",30.97,-2.50,0,297.87,340.25,2.1,0.1,0.000,1207958.5,1207958.5,15480,0,0,0,L,1122011218,1,121.33,121.55,0100,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1550272536,203914.00
02/15/2019 18:15,2,0.068,ALERT,212.83,300.27,59.975,1550272504,"201051344000853","174011545737251",31.25,-4.00,0,298.77,338.44,2.2,0.2,0.000,1210767.8,1210767.8,7151,0,0,0,L,1122011218,1,121.55,122.23,0100,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1550272538,203915.00
02/15/2019 18:15,2,0.057,ALERT,212.16,300.57,60.033,1550272504,"201051344001145","174011545737251",31.03,-3.50,0,298.77,338.44,1.8,0.0,0.000,1207022.3,1207022.3,15395,0,0,0,L,1122011218,1,121.78,121.10,0100,-4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1550272539,203916.00
02/15/2019 18:15,2,0.102,ALERT,212.16,300.27,60.006,1550272504,"201051344000438","174011545737251",31.01,-3.50,0,298.47,337.24,3.2,1.2,0.000,1200984.7,1200984.7,15446,0,0,0,L,1122011218,1,122.01,121.10,0100,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1550272541,203917.00
02/15/2019 18:15,2,0.066,ALERT,211.70,300.27,60.001,1550272504,"201051344001135","174011545737251",31.17,-3.00,0,298.77,341.75,2.2,0.2,0.000,1189107.9,1189107.9,15399,0,0,0,L,1122011218,1,121.55,120.88,0100,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1550272543,203918.00
02/15/2019 18:15,2,0.064,ALERT,212.38,300.27,59.964,1550272504,"201051344000983","174011545737251",30.83,-3.50,0,299.07,336.94,2.0,0.1,0.000,1209627.5,1209627.5,7155,0,0,0,L,1122011218,1,120.88,121.55,0100,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1550272545,203919.00
02/15/2019 18:15,2,0.070,ALERT,211.93,299.97,60.049,1550272504,"201051344001203","174011545737251",30.57,-3.50,0,298.17,338.44,2.2,0.2,0.000,1198064.8,1198064.8,15436,0,0,0,L,1122011218,1,122.23,120.88,0100,-6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1550272547,203920.00
02/15/2019 18:15,2,0.078,ALERT,211.93,300.57,60.022,1550272504,"201051344001230","174011545737251",27.75,-3.00,0,298.77,334.84,2.1,0.1,0.000,1192654.0,1192654.0,15243,0,0,0,L,1122011218,1,121.78,120.88,0100,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1550272549,203921.00
02/15/2019 18:15,2,0.047,ALERT,211.70,300.27,59.948,1550272504,"201051344000646","174011545737251",30.47,-3.50,0,297.87,336.34,1.5,0.0,0.000,1187110.7,1187110.7,15409,0,0,0,L,1122011218,1,121.78,121.10,0100,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1550272551,203922.00
02/15/2019 18:15,2,0.082,ALERT,212.61,299.67,59.996,1550272504,"201051344000867","174011545737251",27.51,-3.00,0,298.17,337.54,2.3,0.3,0.000,1189119.7,1189119.7,39297,0,0,0,L,1122011218,1,121.33,121.78,0100,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1550272552,203923.00
02/15/2019 18:15,2,0.082,ALERT,212.83,299.67,59.969,1550272504,"201051344000633","174011545737251",30.77,-3.50,0,296.96,338.44,2.6,0.6,0.000,1188065.1,1188065.1,39356,0,0,0,L,1122011218,1,121.55,122.23,0100,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1550272554,203924.00
02/15/2019 18:15,2,0.100,ALERT,211.48,300.27,59.969,1550272504,"201051344000955","174011545737251",30.89,-3.00,0,298.47,339.95,3.1,1.1,0.000,1206234.4,1206234.4,15436,0,0,0,L,1122011218,1,121.10,121.10,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1550272556,203925.00
02/15/2019 18:15,2,0.098,ALERT,212.16,299.37,59.990,1550272504,"201051344000648","174011545737251",30.57,-5.00,0,298.17,340.85,3.0,0.9,0.000,1198990.6,1198990.6,38887,0,0,0,L,1122011218,1,120.42,122.01,0100,-8,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1550272558,203926.00
02/15/2019 18:15,2,0.062,ALERT,212.61,299.97,60.001,1550272504,"201051344000645","174011545737251",31.07,-3.00,0,298.77,340.25,2.0,0.0,0.000,1203917.9,1203917.9,38844,0,0,0,L,1122011218,1,121.33,122.23,0100,-7,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1550272560,203927.00
02/15/2019 18:15,2,0.088,ALERT,212.38,300.87,60.001,1550272504,"201051344000569","174011545737251",31.15,-3.50,0,299.37,345.06,2.8,0.8,0.000,1220227.2,1220227.2,7081,0,0,0,L,1122011218,1,120.65,122.01,0100,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1550272562,203928.00
02/15/2019 18:15,2,0.121,ALERT,212.61,299.97,59.985,1550272504,"179051228000119","174011545737251",30.51,-2.00,0,297.57,311.99,3.8,1.7,0.000,8066.5,8066.5,7130,0,0,0,L,46974696,1,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550272563,203929.00
02/15/2019 18:30,2,0.000,ALERT,211.70,299.97,60.022,1550273404,"201051344000579","174011545737251",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,1217429.3,1217429.3,7517,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1550273406,203930.00
02/15/2019 18:30,2,0.000,ALERT,211.03,298.77,60.017,1550273404,"201051344001025","174011545737251",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,1202099.1,1202099.1,15448,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1550273408,203931.00
02/15/2019 18:30,2,0.000,ALERT,211.25,299.37,60.033,1550273404,"201051344001093","174011545737251",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,1193862.3,1193862.3,15422,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550273410,203932.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.37,60.049,1550273404,"201051344000458","174011545737251",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,1204968.2,1204968.2,7231,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1550273412,203933.00
02/15/2019 18:30,2,0.000,ALERT,211.03,299.67,60.022,1550273404,"201051344000890","174011545737251",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,1198579.8,1198579.8,15396,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1550273414,203934.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.37,60.022,1550273404,"201051344000988","174011545737251",0.00,-4.00,0,295.16,301.47,0.0,0.0,0.000,938565.4,938565.4,7579,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1550273415,203935.00
02/15/2019 18:30,2,0.000,ALERT,211.70,300.27,60.017,1550273404,"201051344000582","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1178476.3,1178476.3,15366,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1550273417,203936.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.97,60.017,1550273404,"201051344000868","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1190382.8,1190382.8,39269,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1550273419,203937.00
02/15/2019 18:30,2,0.000,ALERT,211.93,299.97,60.017,1550273404,"201051344000576","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1206880.9,1206880.9,11337,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1550273421,203938.00
02/15/2019 18:30,2,0.000,ALERT,211.70,299.37,60.065,1550273404,"201051344001158","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1183513.8,1183513.8,7564,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1550273423,203939.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.07,60.022,1550273404,"201051344000917","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,1195424.1,1195424.1,15226,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1550273425,203940.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.07,60.022,1550273404,"201051344000417","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,969826.1,969826.1,15459,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1550273426,203941.00
02/15/2019 18:30,2,0.000,ALERT,211.70,299.67,60.017,1550273404,"201051344000685","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1199586.8,1199586.8,15448,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1550273428,203942.00
02/15/2019 18:30,2,0.000,ALERT,211.25,298.77,60.017,1550273404,"201051344000651","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1193337.3,1193337.3,15424,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1550273430,203943.00
02/15/2019 18:30,2,0.000,ALERT,211.25,299.97,60.022,1550273404,"201051344000594","174011545737251",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,1208150.5,1208150.5,39253,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1550273432,203944.00
02/15/2019 18:30,2,0.000,ALERT,211.93,299.37,60.059,1550273404,"201051344000469","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1192405.5,1192405.5,7516,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1550273434,203945.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.67,60.022,1550273404,"201051344000585","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1207958.5,1207958.5,15482,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1550273435,203946.00
02/15/2019 18:30,2,0.000,ALERT,212.16,299.37,60.017,1550273404,"201051344000853","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1210767.8,1210767.8,7153,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1550273437,203947.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.37,60.017,1550273404,"201051344001145","174011545737251",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,1207022.3,1207022.3,15397,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1550273439,203948.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.37,60.017,1550273404,"201051344000438","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1200984.8,1200984.8,15448,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1550273441,203949.00
02/15/2019 18:30,2,0.000,ALERT,211.03,299.37,60.012,1550273404,"201051344001135","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1189107.9,1189107.9,15401,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1550273443,203950.00
02/15/2019 18:30,2,0.000,ALERT,211.70,299.67,60.012,1550273404,"201051344000983","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1209627.5,1209627.5,7157,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1550273445,203951.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.07,60.017,1550273404,"201051344001203","174011545737251",0.00,-4.00,0,297.57,303.58,0.0,0.0,0.000,1198064.8,1198064.8,15438,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1550273447,203952.00
02/15/2019 18:30,2,0.000,ALERT,211.03,299.67,59.969,1550273404,"201051344001230","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1192654.0,1192654.0,15245,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1550273449,203953.00
02/15/2019 18:30,2,0.000,ALERT,211.03,299.37,59.996,1550273404,"201051344000646","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1187110.7,1187110.7,15411,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1550273451,203954.00
02/15/2019 18:30,2,0.000,ALERT,211.93,298.77,60.001,1550273404,"201051344000867","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1189119.7,1189119.7,39299,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1550273452,203955.00
02/15/2019 18:30,2,0.000,ALERT,212.38,299.07,60.017,1550273404,"201051344000633","174011545737251",0.00,-4.00,0,296.06,301.17,0.0,0.0,0.000,1188065.2,1188065.2,39358,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1550273454,203956.00
02/15/2019 18:30,2,0.000,ALERT,211.03,299.37,60.006,1550273404,"201051344000955","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1206234.4,1206234.4,15438,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1550273456,203957.00
02/15/2019 18:30,2,0.000,ALERT,211.70,298.47,59.996,1550273404,"201051344000648","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1198990.7,1198990.7,38889,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1550273458,203958.00
02/15/2019 18:30,2,0.000,ALERT,211.93,299.37,60.006,1550273404,"201051344000645","174011545737251",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,1203917.9,1203917.9,38846,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1550273460,203959.00
02/15/2019 18:30,2,0.000,ALERT,211.48,299.67,60.001,1550273404,"201051344000569","174011545737251",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,1220227.3,1220227.3,7083,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1550273462,203960.00
02/15/2019 18:30,2,0.000,ALERT,211.93,298.47,60.033,1550273404,"179051228000119","174011545737251",0.00,-2.50,0,296.36,301.17,0.0,0.0,0.000,8066.7,8066.7,7132,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550273463,203961.00
02/15/2019 18:45,2,0.000,ALERT,211.03,299.07,60.017,1550274304,"201051344000579","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1217429.3,1217429.3,7519,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274306,203962.00
02/15/2019 18:45,2,0.000,ALERT,210.35,297.87,60.001,1550274304,"201051344001025","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15450,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274308,203963.00
02/15/2019 18:45,2,0.000,ALERT,210.57,298.77,60.017,1550274304,"201051344001093","174011545737251",0.00,-3.50,0,296.96,300.57,0.0,0.0,0.000,1193862.3,1193862.3,15424,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274309,203964.00
02/15/2019 18:45,2,0.000,ALERT,211.03,298.77,60.043,1550274304,"201051344000458","174011545737251",0.00,-3.00,0,296.96,301.47,0.0,0.0,0.000,1204968.2,1204968.2,7233,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274311,203965.00
02/15/2019 18:45,2,0.000,ALERT,210.35,299.37,60.012,1550274304,"201051344000890","174011545737251",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,1198579.8,1198579.8,15398,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274313,203966.00
02/15/2019 18:45,2,0.000,ALERT,211.03,298.47,60.012,1550274304,"201051344000988","174011545737251",0.00,-4.00,0,294.26,300.57,0.0,0.0,0.000,938565.4,938565.4,7581,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274315,203967.00
02/15/2019 18:45,2,0.000,ALERT,211.03,299.97,60.028,1550274304,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,1178476.3,1178476.3,15368,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274317,203968.00
02/15/2019 18:45,2,0.000,ALERT,211.25,299.37,60.022,1550274304,"201051344000868","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1190382.8,1190382.8,39271,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274319,203969.00
02/15/2019 18:45,2,0.000,ALERT,211.70,299.37,59.975,1550274304,"201051344000576","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1206880.9,1206880.9,11339,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274320,203970.00
02/15/2019 18:45,2,0.000,ALERT,211.25,298.47,59.985,1550274304,"201051344001158","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1183513.8,1183513.8,7566,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274322,203971.00
02/15/2019 18:45,2,0.000,ALERT,210.57,298.17,60.006,1550274304,"201051344000917","174011545737251",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,1195424.1,1195424.1,15228,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274324,203972.00
02/15/2019 18:45,2,0.000,ALERT,210.80,298.17,60.006,1550274304,"201051344000417","174011545737251",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,969826.1,969826.1,15461,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274326,203973.00
02/15/2019 18:45,2,0.000,ALERT,210.80,298.77,60.006,1550274304,"201051344000685","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1199586.8,1199586.8,15450,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274328,203974.00
02/15/2019 18:45,2,0.000,ALERT,210.57,297.87,60.022,1550274304,"201051344000651","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1193337.3,1193337.3,15426,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274329,203975.00
02/15/2019 18:45,2,0.000,ALERT,210.80,299.07,60.017,1550274304,"201051344000594","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39255,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274331,203976.00
02/15/2019 18:45,2,0.000,ALERT,211.25,298.77,60.012,1550274304,"201051344000469","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1192405.5,1192405.5,7518,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274333,203977.00
02/15/2019 18:45,2,0.000,ALERT,210.57,299.07,60.017,1550274304,"201051344000585","174011545737251",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,1207958.5,1207958.5,15484,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274335,203978.00
02/15/2019 18:45,2,0.000,ALERT,211.48,298.17,60.022,1550274304,"201051344000853","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1210767.8,1210767.8,7155,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274337,203979.00
02/15/2019 18:45,2,0.000,ALERT,210.80,299.07,60.022,1550274304,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1207022.3,1207022.3,15399,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274339,203980.00
02/15/2019 18:45,2,0.000,ALERT,210.80,298.77,59.996,1550274304,"201051344000438","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1200984.8,1200984.8,15450,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274341,203981.00
02/15/2019 18:45,2,0.000,ALERT,210.35,298.77,60.001,1550274304,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1189107.9,1189107.9,15403,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274343,203982.00
02/15/2019 18:45,2,0.000,ALERT,211.25,299.07,60.012,1550274304,"201051344000983","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1209627.5,1209627.5,7159,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274345,203983.00
02/15/2019 18:45,2,0.000,ALERT,210.80,298.47,59.990,1550274304,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,1198064.8,1198064.8,15440,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274346,203984.00
02/15/2019 18:45,2,0.000,ALERT,210.80,299.07,60.017,1550274304,"201051344001230","174011545737251",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,1192654.0,1192654.0,15247,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274348,203985.00
02/15/2019 18:45,2,0.000,ALERT,210.57,298.77,60.012,1550274304,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1187110.7,1187110.7,15413,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274350,203986.00
02/15/2019 18:45,2,0.000,ALERT,211.48,298.47,60.006,1550274304,"201051344000867","174011545737251",0.00,-3.50,0,296.06,301.17,0.0,0.0,0.000,1189119.7,1189119.7,39301,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274352,203987.00
02/15/2019 18:45,2,0.000,ALERT,211.93,298.47,60.006,1550274304,"201051344000633","174011545737251",0.00,-5.00,0,294.86,300.57,0.0,0.0,0.000,1188065.2,1188065.2,39360,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274354,203988.00
02/15/2019 18:45,2,0.000,ALERT,210.35,298.77,60.054,1550274304,"201051344000955","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15440,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550274356,203989.00
02/15/2019 18:45,2,0.000,ALERT,211.25,297.87,60.017,1550274304,"201051344000648","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1198990.7,1198990.7,38891,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274357,203990.00
02/15/2019 18:45,2,0.000,ALERT,211.70,298.77,60.006,1550274304,"201051344000645","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1203917.9,1203917.9,38848,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274359,203991.00
02/15/2019 18:45,2,0.000,ALERT,211.25,299.37,60.028,1550274304,"201051344000569","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1220227.3,1220227.3,7085,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550274361,203992.00
02/15/2019 18:45,2,0.000,ALERT,211.48,298.17,60.043,1550274304,"179051228000119","174011545737251",0.00,-2.50,0,295.46,300.27,0.0,0.0,0.000,8066.7,8066.7,7134,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550274363,203993.00
02/15/2019 19:00,2,0.000,ALERT,211.03,299.07,59.953,1550275204,"201051344000579","174011545737251",0.00,-5.00,0,286.44,301.47,0.0,0.0,0.000,1217429.3,1217429.3,7521,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275206,203994.00
02/15/2019 19:00,2,0.000,ALERT,210.57,298.47,60.001,1550275204,"201051344001025","174011545737251",0.00,-5.50,0,284.94,300.87,0.0,0.0,0.000,1202099.1,1202099.1,15452,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275208,203995.00
02/15/2019 19:00,2,0.000,ALERT,210.80,299.07,60.001,1550275204,"201051344001093","174011545737251",0.00,-3.50,0,284.94,300.27,0.0,0.0,0.000,1193862.3,1193862.3,15426,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275210,203996.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.47,59.990,1550275204,"201051344000458","174011545737251",0.00,-3.00,0,285.54,301.47,0.0,0.0,0.000,1204968.2,1204968.2,7235,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275212,203997.00
