ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 19:00,2,0.000,ALERT,210.80,299.67,59.969,1550275204,"201051344000890","174011545737251",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,1198579.8,1198579.8,15400,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275214,203998.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.17,60.012,1550275204,"201051344000988","174011545737251",0.00,-5.00,0,283.14,300.27,0.0,0.0,0.000,938565.4,938565.4,7583,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275216,203999.00
02/15/2019 19:00,2,0.000,ALERT,211.25,300.27,60.006,1550275204,"201051344000582","174011545737251",0.00,-5.50,0,285.84,301.77,0.0,0.0,0.000,1178476.3,1178476.3,15370,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275217,204000.00
02/15/2019 19:00,2,0.000,ALERT,210.80,299.07,60.001,1550275204,"201051344000868","174011545737251",0.00,-5.50,0,286.14,301.17,0.0,0.0,0.000,1190382.8,1190382.8,39273,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275219,204001.00
02/15/2019 19:00,2,0.000,ALERT,211.48,299.07,60.006,1550275204,"201051344000576","174011545737251",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,1206880.9,1206880.9,11341,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275221,204002.00
02/15/2019 19:00,2,0.000,ALERT,211.03,298.47,60.017,1550275204,"201051344001158","174011545737251",0.00,-6.00,0,284.94,300.27,0.0,0.0,0.000,1183513.8,1183513.8,7568,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275223,204003.00
02/15/2019 19:00,2,0.000,ALERT,211.03,298.77,60.017,1550275204,"201051344000917","174011545737251",0.00,-3.00,0,283.74,299.67,0.0,0.0,0.000,1195424.1,1195424.1,15230,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275225,204004.00
02/15/2019 19:00,2,0.000,ALERT,211.03,298.47,60.006,1550275204,"201051344000417","174011545737251",0.00,-5.00,0,284.64,299.67,0.0,0.0,0.000,969826.1,969826.1,15463,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275226,204005.00
02/15/2019 19:00,2,0.000,ALERT,211.03,299.07,60.017,1550275204,"201051344000685","174011545737251",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,1199586.8,1199586.8,15452,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275228,204006.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.17,60.012,1550275204,"201051344000651","174011545737251",0.00,-6.00,0,284.64,299.67,0.0,0.0,0.000,1193337.3,1193337.3,15428,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275230,204007.00
02/15/2019 19:00,2,0.000,ALERT,210.80,299.07,60.017,1550275204,"201051344000594","174011545737251",0.00,-5.00,0,285.24,300.87,0.0,0.0,0.000,1208150.5,1208150.5,39257,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275232,204008.00
02/15/2019 19:00,2,0.000,ALERT,211.03,298.47,60.017,1550275204,"201051344000469","174011545737251",0.00,-6.00,0,284.64,300.27,0.0,0.0,0.000,1192405.5,1192405.5,7520,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275234,204009.00
02/15/2019 19:00,2,0.000,ALERT,210.80,299.37,60.017,1550275204,"201051344000585","174011545737251",0.00,-4.00,0,284.64,300.27,0.0,0.0,0.000,1207958.5,1207958.5,15486,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275236,204010.00
02/15/2019 19:00,2,0.000,ALERT,211.48,298.47,60.006,1550275204,"201051344000853","174011545737251",0.00,-5.50,0,285.54,300.87,0.0,0.0,0.000,1210767.8,1210767.8,7157,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275237,204011.00
02/15/2019 19:00,2,0.000,ALERT,211.03,299.37,59.980,1550275204,"201051344001145","174011545737251",0.00,-5.00,0,285.54,301.17,0.0,0.0,0.000,1207022.3,1207022.3,15401,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275239,204012.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.77,60.006,1550275204,"201051344000438","174011545737251",0.00,-5.50,0,285.54,300.87,0.0,0.0,0.000,1200984.8,1200984.8,15452,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275241,204013.00
02/15/2019 19:00,2,0.000,ALERT,210.35,299.07,60.012,1550275204,"201051344001135","174011545737251",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,1189107.9,1189107.9,15405,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275243,204014.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.47,60.049,1550275204,"201051344000983","174011545737251",0.00,-5.00,0,285.84,300.87,0.0,0.0,0.000,1209627.5,1209627.5,7161,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275245,204015.00
02/15/2019 19:00,2,0.000,ALERT,210.80,298.77,60.017,1550275204,"201051344001203","174011545737251",0.00,-5.50,0,285.24,302.07,0.0,0.0,0.000,1198064.8,1198064.8,15442,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275247,204016.00
02/15/2019 19:00,2,0.000,ALERT,210.57,299.37,60.038,1550275204,"201051344001230","174011545737251",0.00,-5.00,0,285.24,300.57,0.0,0.0,0.000,1192654.0,1192654.0,15249,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275248,204017.00
02/15/2019 19:00,2,0.000,ALERT,210.57,299.07,59.969,1550275204,"201051344000646","174011545737251",0.00,-5.50,0,284.64,299.97,0.0,0.0,0.000,1187110.7,1187110.7,15415,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275250,204018.00
02/15/2019 19:00,2,0.000,ALERT,211.25,298.17,60.022,1550275204,"201051344000867","174011545737251",0.00,-4.00,0,284.94,300.87,0.0,0.0,0.000,1189119.7,1189119.7,39303,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275252,204019.00
02/15/2019 19:00,2,0.000,ALERT,211.70,298.17,60.006,1550275204,"201051344000633","174011545737251",0.00,-5.50,0,283.74,300.27,0.0,0.0,0.000,1188065.2,1188065.2,39362,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275254,204020.00
02/15/2019 19:00,2,0.000,ALERT,210.35,299.07,59.980,1550275204,"201051344000955","174011545737251",0.00,-5.00,0,284.94,300.27,0.0,0.0,0.000,1206234.4,1206234.4,15442,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275256,204021.00
02/15/2019 19:00,2,0.000,ALERT,211.03,297.87,60.022,1550275204,"201051344000648","174011545737251",0.00,-6.00,0,284.94,300.57,0.0,0.0,0.000,1198990.7,1198990.7,38893,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275258,204022.00
02/15/2019 19:00,2,0.000,ALERT,211.48,298.77,60.022,1550275204,"201051344000645","174011545737251",0.00,-4.00,0,285.54,300.57,0.0,0.0,0.000,1203917.9,1203917.9,38850,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550275259,204023.00
02/15/2019 19:00,2,0.000,ALERT,211.03,299.37,60.022,1550275204,"201051344000569","174011545737251",0.00,-5.00,0,286.14,301.47,0.0,0.0,0.000,1220227.3,1220227.3,7087,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550275261,204024.00
02/15/2019 19:00,2,0.000,ALERT,211.48,298.47,59.975,1550275204,"179051228000119","174011545737251",0.00,-3.00,0,284.34,299.97,0.0,0.0,0.000,8066.7,8066.7,7136,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550275263,204025.00
02/15/2019 19:15,2,0.000,ALERT,211.25,299.37,60.012,1550276104,"201051344000579","174011545737251",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,1217429.3,1217429.3,7523,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276106,204026.00
02/15/2019 19:15,2,0.000,ALERT,210.80,298.77,60.012,1550276104,"201051344001025","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1202099.1,1202099.1,15454,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276108,204027.00
02/15/2019 19:15,2,0.000,ALERT,210.80,299.37,60.006,1550276104,"201051344001093","174011545737251",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,1193862.3,1193862.3,15428,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276110,204028.00
02/15/2019 19:15,2,0.000,ALERT,211.03,298.77,60.017,1550276104,"201051344000458","174011545737251",0.00,-3.00,0,296.06,301.47,0.0,0.0,0.000,1204968.2,1204968.2,7237,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276112,204029.00
02/15/2019 19:15,2,0.000,ALERT,210.80,299.67,60.017,1550276104,"201051344000890","174011545737251",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,1198579.8,1198579.8,15402,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276114,204030.00
02/15/2019 19:15,2,0.000,ALERT,210.80,298.47,60.017,1550276104,"201051344000988","174011545737251",0.00,-5.00,0,293.66,300.57,0.0,0.0,0.000,938565.4,938565.4,7585,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276116,204031.00
02/15/2019 19:15,2,0.000,ALERT,211.25,300.27,59.980,1550276104,"201051344000582","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1178476.3,1178476.3,15372,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276117,204032.00
02/15/2019 19:15,2,0.000,ALERT,211.03,299.37,60.017,1550276104,"201051344000868","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1190382.8,1190382.8,39275,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276119,204033.00
02/15/2019 19:15,2,0.000,ALERT,211.48,299.07,60.017,1550276104,"201051344000576","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1206880.9,1206880.9,11343,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276121,204034.00
02/15/2019 19:15,2,0.000,ALERT,211.25,298.77,60.022,1550276104,"201051344001158","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1183513.8,1183513.8,7570,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276123,204035.00
02/15/2019 19:15,2,0.000,ALERT,211.03,299.07,60.028,1550276104,"201051344000917","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,1195424.1,1195424.1,15232,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276125,204036.00
02/15/2019 19:15,2,0.000,ALERT,211.03,298.77,60.022,1550276104,"201051344000417","174011545737251",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,969826.1,969826.1,15465,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276127,204037.00
02/15/2019 19:15,2,0.000,ALERT,211.25,299.37,60.033,1550276104,"201051344000685","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1199586.8,1199586.8,15454,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276128,204038.00
02/15/2019 19:15,2,0.000,ALERT,211.03,298.47,60.028,1550276104,"201051344000651","174011545737251",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,1193337.3,1193337.3,15430,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276130,204039.00
02/15/2019 19:15,2,0.000,ALERT,210.57,299.37,59.996,1550276104,"201051344000594","174011545737251",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39259,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276132,204040.00
02/15/2019 19:15,2,0.000,ALERT,211.03,298.47,60.006,1550276104,"201051344000469","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1192405.5,1192405.5,7522,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276134,204041.00
02/15/2019 19:15,2,0.000,ALERT,210.80,299.37,60.070,1550276104,"201051344000585","174011545737251",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,1207958.5,1207958.5,15488,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276136,204042.00
02/15/2019 19:15,2,0.000,ALERT,211.48,298.47,60.059,1550276104,"201051344000853","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1210767.8,1210767.8,7159,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276137,204043.00
02/15/2019 19:15,2,0.000,ALERT,211.03,299.37,60.033,1550276104,"201051344001145","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1207022.3,1207022.3,15403,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276139,204044.00
02/15/2019 19:15,2,0.000,ALERT,210.80,298.77,60.022,1550276104,"201051344000438","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1200984.8,1200984.8,15454,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276141,204045.00
02/15/2019 19:15,2,0.000,ALERT,210.35,299.07,59.990,1550276104,"201051344001135","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1189107.9,1189107.9,15407,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276143,204046.00
02/15/2019 19:15,2,0.000,ALERT,210.80,298.47,60.022,1550276104,"201051344000983","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1209627.5,1209627.5,7163,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550276145,204047.00
02/15/2019 19:15,2,0.000,ALERT,210.80,298.77,59.996,1550276104,"201051344001203","174011545737251",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,1198064.8,1198064.8,15444,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276147,204048.00
02/15/2019 19:15,2,0.000,ALERT,210.80,299.37,60.038,1550276104,"201051344001230","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1192654.0,1192654.0,15251,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276149,204049.00
02/15/2019 19:15,2,0.000,ALERT,210.57,298.77,59.990,1550276104,"201051344000646","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,1187110.7,1187110.7,15417,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276151,204050.00
02/15/2019 19:15,2,0.000,ALERT,211.25,298.17,60.022,1550276104,"201051344000867","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,1189119.7,1189119.7,39305,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276152,204051.00
02/15/2019 19:15,2,0.000,ALERT,211.70,298.17,60.022,1550276104,"201051344000633","174011545737251",0.00,-5.50,0,294.56,300.27,0.0,0.0,0.000,1188065.2,1188065.2,39364,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276154,204052.00
02/15/2019 19:15,2,0.000,ALERT,210.35,299.07,60.006,1550276104,"201051344000955","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1206234.4,1206234.4,15444,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276156,204053.00
02/15/2019 19:15,2,0.000,ALERT,211.03,297.87,60.022,1550276104,"201051344000648","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1198990.7,1198990.7,38895,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276158,204054.00
02/15/2019 19:15,2,0.000,ALERT,211.25,298.47,60.006,1550276104,"201051344000645","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1203917.9,1203917.9,38852,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276160,204055.00
02/15/2019 19:15,2,0.000,ALERT,211.03,299.07,59.990,1550276104,"201051344000569","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1220227.3,1220227.3,7089,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550276161,204056.00
02/15/2019 19:15,2,0.000,ALERT,211.25,298.17,59.969,1550276104,"179051228000119","174011545737251",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,8066.7,8066.7,7138,0,0,0,L,46974696,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550276163,204057.00
02/15/2019 19:30,2,0.000,ALERT,211.70,300.27,60.006,1550277004,"201051344000579","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1217429.3,1217429.3,7525,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277006,204058.00
02/15/2019 19:30,2,0.000,ALERT,210.80,298.17,60.022,1550277004,"201051344001025","174011545737251",0.00,-6.00,0,296.06,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15456,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277008,204059.00
02/15/2019 19:30,2,0.000,ALERT,210.80,298.77,60.012,1550277004,"201051344001093","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1193862.3,1193862.3,15430,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277010,204060.00
02/15/2019 19:30,2,0.000,ALERT,211.48,299.67,60.017,1550277004,"201051344000458","174011545737251",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,1204968.2,1204968.2,7239,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277011,204061.00
02/15/2019 19:30,2,0.000,ALERT,210.80,299.37,60.012,1550277004,"201051344000890","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1198579.8,1198579.8,15404,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277013,204062.00
02/15/2019 19:30,2,0.000,ALERT,211.25,299.37,60.017,1550277004,"201051344000988","174011545737251",0.00,-5.00,0,294.26,300.27,0.0,0.0,0.000,938565.4,938565.4,7587,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277015,204063.00
02/15/2019 19:30,2,0.000,ALERT,211.25,299.97,60.012,1550277004,"201051344000582","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1178476.3,1178476.3,15374,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277017,204064.00
02/15/2019 19:30,2,0.000,ALERT,211.48,299.97,59.985,1550277004,"201051344000868","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1190382.8,1190382.8,39277,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277019,204065.00
02/15/2019 19:30,2,0.000,ALERT,212.16,300.27,60.054,1550277004,"201051344000576","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1206880.9,1206880.9,11345,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277021,204066.00
02/15/2019 19:30,2,0.000,ALERT,211.70,299.37,60.006,1550277004,"201051344001158","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1183513.8,1183513.8,7572,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277023,204067.00
02/15/2019 19:30,2,0.000,ALERT,211.03,298.47,60.006,1550277004,"201051344000917","174011545737251",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,1195424.1,1195424.1,15234,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277025,204068.00
02/15/2019 19:30,2,0.000,ALERT,211.03,298.17,60.006,1550277004,"201051344000417","174011545737251",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,969826.1,969826.1,15467,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277026,204069.00
02/15/2019 19:30,2,0.000,ALERT,211.25,298.77,60.006,1550277004,"201051344000685","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1199586.8,1199586.8,15456,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277028,204070.00
02/15/2019 19:30,2,0.000,ALERT,211.03,298.17,60.006,1550277004,"201051344000651","174011545737251",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,1193337.3,1193337.3,15432,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277030,204071.00
02/15/2019 19:30,2,0.000,ALERT,211.25,299.97,59.953,1550277004,"201051344000594","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1208150.5,1208150.5,39261,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277032,204072.00
02/15/2019 19:30,2,0.000,ALERT,211.70,299.37,60.006,1550277004,"201051344000469","174011545737251",0.00,-6.00,0,295.76,300.57,0.0,0.0,0.000,1192405.5,1192405.5,7524,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277034,204073.00
02/15/2019 19:30,2,0.000,ALERT,211.03,299.37,60.006,1550277004,"201051344000585","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1207958.5,1207958.5,15490,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277035,204074.00
02/15/2019 19:30,2,0.000,ALERT,212.16,299.07,59.975,1550277004,"201051344000853","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1210767.8,1210767.8,7161,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277037,204075.00
02/15/2019 19:30,2,0.000,ALERT,211.25,299.07,60.006,1550277004,"201051344001145","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1207022.3,1207022.3,15405,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277039,204076.00
02/15/2019 19:30,2,0.000,ALERT,211.03,299.07,60.001,1550277004,"201051344000438","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1200984.8,1200984.8,15456,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277041,204077.00
02/15/2019 19:30,2,0.000,ALERT,210.57,299.07,59.996,1550277004,"201051344001135","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1189107.9,1189107.9,15409,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277043,204078.00
02/15/2019 19:30,2,0.000,ALERT,211.48,299.37,60.006,1550277004,"201051344000983","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1209627.5,1209627.5,7165,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277045,204079.00
02/15/2019 19:30,2,0.000,ALERT,210.80,298.47,60.006,1550277004,"201051344001203","174011545737251",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,1198064.8,1198064.8,15446,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277047,204080.00
02/15/2019 19:30,2,0.000,ALERT,210.80,299.07,59.980,1550277004,"201051344001230","174011545737251",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,1192654.0,1192654.0,15253,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277048,204081.00
02/15/2019 19:30,2,0.000,ALERT,210.57,298.77,59.980,1550277004,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1187110.7,1187110.7,15419,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277050,204082.00
02/15/2019 19:30,2,0.000,ALERT,211.70,298.47,60.033,1550277004,"201051344000867","174011545737251",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,1189119.7,1189119.7,39307,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277052,204083.00
02/15/2019 19:30,2,0.000,ALERT,212.16,298.77,60.017,1550277004,"201051344000633","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,1188065.2,1188065.2,39366,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277054,204084.00
02/15/2019 19:30,2,0.000,ALERT,210.57,299.07,60.001,1550277004,"201051344000955","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15446,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277056,204085.00
02/15/2019 19:30,2,0.000,ALERT,211.70,298.77,60.006,1550277004,"201051344000648","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1198990.7,1198990.7,38897,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277058,204086.00
02/15/2019 19:30,2,0.000,ALERT,211.93,299.37,60.012,1550277004,"201051344000645","174011545737251",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,1203917.9,1203917.9,38854,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277060,204087.00
02/15/2019 19:30,2,0.000,ALERT,211.48,299.97,60.001,1550277004,"201051344000569","174011545737251",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,1220227.3,1220227.3,7091,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277062,204088.00
02/15/2019 19:30,2,0.000,ALERT,211.93,299.07,60.006,1550277004,"179051228000119","174011545737251",0.00,-3.50,0,295.16,299.97,0.0,0.0,0.000,8066.7,8066.7,7140,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550277063,204089.00
02/15/2019 19:45,2,0.000,ALERT,211.48,299.67,60.017,1550277904,"201051344000579","174011545737251",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,1217429.3,1217429.3,7527,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277906,204090.00
02/15/2019 19:45,2,0.000,ALERT,210.35,298.17,60.012,1550277904,"201051344001025","174011545737251",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,1202099.1,1202099.1,15458,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277908,204091.00
02/15/2019 19:45,2,0.000,ALERT,210.57,298.77,60.017,1550277904,"201051344001093","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,1193862.3,1193862.3,15432,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277910,204092.00
02/15/2019 19:45,2,0.000,ALERT,211.25,299.07,60.059,1550277904,"201051344000458","174011545737251",0.00,-3.00,0,296.66,301.77,0.0,0.0,0.000,1204968.2,1204968.2,7241,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277912,204093.00
02/15/2019 19:45,2,0.000,ALERT,210.35,299.37,59.990,1550277904,"201051344000890","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1198579.8,1198579.8,15406,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277914,204094.00
02/15/2019 19:45,2,0.000,ALERT,211.25,298.77,60.022,1550277904,"201051344000988","174011545737251",0.00,-5.00,0,294.56,300.57,0.0,0.0,0.000,938565.4,938565.4,7589,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277915,204095.00
02/15/2019 19:45,2,0.000,ALERT,211.03,299.97,60.017,1550277904,"201051344000582","174011545737251",0.00,-6.00,0,297.87,301.47,0.0,0.0,0.000,1178476.3,1178476.3,15376,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277917,204096.00
02/15/2019 19:45,2,0.000,ALERT,211.25,299.37,60.017,1550277904,"201051344000868","174011545737251",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,1190382.8,1190382.8,39279,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277919,204097.00
02/15/2019 19:45,2,0.000,ALERT,211.93,299.67,60.017,1550277904,"201051344000576","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1206880.9,1206880.9,11347,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277921,204098.00
02/15/2019 19:45,2,0.000,ALERT,211.48,299.07,60.022,1550277904,"201051344001158","174011545737251",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,1183513.8,1183513.8,7574,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277923,204099.00
02/15/2019 19:45,2,0.000,ALERT,210.80,298.47,60.054,1550277904,"201051344000917","174011545737251",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,1195424.1,1195424.1,15236,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277925,204100.00
02/15/2019 19:45,2,0.000,ALERT,211.03,298.77,60.017,1550277904,"201051344000417","174011545737251",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,969826.1,969826.1,15469,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277926,204101.00
02/15/2019 19:45,2,0.000,ALERT,211.03,299.07,60.022,1550277904,"201051344000685","174011545737251",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,1199586.8,1199586.8,15458,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277928,204102.00
02/15/2019 19:45,2,0.000,ALERT,210.80,298.47,60.043,1550277904,"201051344000651","174011545737251",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,1193337.3,1193337.3,15434,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277930,204103.00
02/15/2019 19:45,2,0.000,ALERT,211.03,299.67,60.049,1550277904,"201051344000594","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39263,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277932,204104.00
02/15/2019 19:45,2,0.000,ALERT,211.48,299.07,60.028,1550277904,"201051344000469","174011545737251",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,1192405.5,1192405.5,7526,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277934,204105.00
02/15/2019 19:45,2,0.000,ALERT,210.80,299.37,60.022,1550277904,"201051344000585","174011545737251",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,1207958.5,1207958.5,15492,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277935,204106.00
02/15/2019 19:45,2,0.000,ALERT,211.93,299.07,60.028,1550277904,"201051344000853","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1210767.8,1210767.8,7163,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277937,204107.00
02/15/2019 19:45,2,0.000,ALERT,211.03,299.37,60.033,1550277904,"201051344001145","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1207022.3,1207022.3,15407,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277939,204108.00
02/15/2019 19:45,2,0.000,ALERT,210.80,299.37,60.028,1550277904,"201051344000438","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1200984.8,1200984.8,15458,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277941,204109.00
02/15/2019 19:45,2,0.000,ALERT,210.35,299.07,60.028,1550277904,"201051344001135","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1189107.9,1189107.9,15411,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277943,204110.00
02/15/2019 19:45,2,0.000,ALERT,211.25,299.37,60.033,1550277904,"201051344000983","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1209627.5,1209627.5,7167,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277945,204111.00
02/15/2019 19:45,2,0.000,ALERT,210.80,298.77,60.033,1550277904,"201051344001203","174011545737251",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,1198064.8,1198064.8,15448,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277947,204112.00
02/15/2019 19:45,2,0.000,ALERT,210.57,299.37,60.028,1550277904,"201051344001230","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1192654.0,1192654.0,15255,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277949,204113.00
02/15/2019 19:45,2,0.000,ALERT,210.57,299.37,59.985,1550277904,"201051344000646","174011545737251",0.00,-6.00,0,296.06,300.27,0.0,0.0,0.000,1187110.7,1187110.7,15421,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277950,204114.00
02/15/2019 19:45,2,0.000,ALERT,211.48,298.47,60.028,1550277904,"201051344000867","174011545737251",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,1189119.7,1189119.7,39309,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277952,204115.00
02/15/2019 19:45,2,0.000,ALERT,211.93,298.77,60.022,1550277904,"201051344000633","174011545737251",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,1188065.2,1188065.2,39368,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277954,204116.00
02/15/2019 19:45,2,0.000,ALERT,210.35,299.37,59.996,1550277904,"201051344000955","174011545737251",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15448,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277956,204117.00
02/15/2019 19:45,2,0.000,ALERT,211.25,298.47,60.038,1550277904,"201051344000648","174011545737251",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,1198990.7,1198990.7,38899,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277958,204118.00
02/15/2019 19:45,2,0.000,ALERT,211.48,298.47,60.028,1550277904,"201051344000645","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1203917.9,1203917.9,38856,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550277959,204119.00
02/15/2019 19:45,2,0.000,ALERT,211.03,299.07,60.038,1550277904,"201051344000569","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1220227.3,1220227.3,7093,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550277961,204120.00
02/15/2019 19:45,2,0.000,ALERT,211.70,298.17,60.028,1550277904,"179051228000119","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,8066.7,8066.7,7142,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550277963,204121.00
02/15/2019 20:00,2,0.000,ALERT,211.48,299.97,60.022,1550278804,"201051344000579","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1217429.3,1217429.3,7529,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278806,204122.00
02/15/2019 20:00,2,0.000,ALERT,211.03,298.77,60.028,1550278804,"201051344001025","174011545737251",0.00,-6.00,0,296.06,301.17,0.0,0.0,0.000,1202099.1,1202099.1,15460,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278807,204123.00
02/15/2019 20:00,2,0.000,ALERT,211.03,299.67,60.033,1550278804,"201051344001093","174011545737251",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,1193862.3,1193862.3,15434,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278809,204124.00
02/15/2019 20:00,2,0.000,ALERT,211.48,299.37,60.028,1550278804,"201051344000458","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1204968.2,1204968.2,7243,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278811,204125.00
02/15/2019 20:00,2,0.000,ALERT,211.03,299.67,60.017,1550278804,"201051344000890","174011545737251",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,1198579.8,1198579.8,15408,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278813,204126.00
02/15/2019 20:00,2,0.000,ALERT,211.48,299.37,60.012,1550278804,"201051344000988","174011545737251",0.00,-5.00,0,293.36,300.27,0.0,0.0,0.000,938565.4,938565.4,7591,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278815,204127.00
02/15/2019 20:00,2,0.000,ALERT,211.70,300.27,60.033,1550278804,"201051344000582","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1178476.3,1178476.3,15378,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278816,204128.00
02/15/2019 20:00,2,0.000,ALERT,211.48,299.97,60.028,1550278804,"201051344000868","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1190382.8,1190382.8,39281,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278818,204129.00
02/15/2019 20:00,2,0.000,ALERT,212.16,299.97,60.070,1550278804,"201051344000576","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1206880.9,1206880.9,11349,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278820,204130.00
02/15/2019 20:00,2,0.000,ALERT,211.70,299.37,60.028,1550278804,"201051344001158","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1183513.8,1183513.8,7576,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550278822,204131.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.07,60.028,1550278804,"201051344000917","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,1195424.1,1195424.1,15238,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278824,204132.00
02/15/2019 20:00,2,0.000,ALERT,211.25,298.77,60.028,1550278804,"201051344000417","174011545737251",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,969826.1,969826.1,15471,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278826,204133.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.07,60.006,1550278804,"201051344000685","174011545737251",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,1199586.8,1199586.8,15460,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278828,204134.00
02/15/2019 20:00,2,0.000,ALERT,211.03,298.47,60.028,1550278804,"201051344000651","174011545737251",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,1193337.3,1193337.3,15436,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278829,204135.00
02/15/2019 20:00,2,0.000,ALERT,211.03,299.67,59.996,1550278804,"201051344000594","174011545737251",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,1208150.5,1208150.5,39265,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278831,204136.00
02/15/2019 20:00,2,0.000,ALERT,211.70,299.37,60.022,1550278804,"201051344000469","174011545737251",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,1192405.5,1192405.5,7528,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278833,204137.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.67,60.065,1550278804,"201051344000585","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1207958.5,1207958.5,15494,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278835,204138.00
02/15/2019 20:00,2,0.000,ALERT,212.16,299.37,60.017,1550278804,"201051344000853","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1210767.8,1210767.8,7165,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278837,204139.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.67,60.022,1550278804,"201051344001145","174011545737251",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,1207022.3,1207022.3,15409,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278839,204140.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.37,60.017,1550278804,"201051344000438","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1200984.8,1200984.8,15460,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278840,204141.00
