ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 20:00,2,0.000,ALERT,210.80,299.67,60.022,1550278804,"201051344001135","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1189107.9,1189107.9,15413,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278843,204142.00
02/15/2019 20:00,2,0.000,ALERT,211.48,299.67,60.001,1550278804,"201051344000983","174011545737251",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,1209627.5,1209627.5,7169,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550278844,204143.00
02/15/2019 20:00,2,0.000,ALERT,211.25,299.07,60.049,1550278804,"201051344001203","174011545737251",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,1198064.8,1198064.8,15450,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278846,204144.00
02/15/2019 20:00,2,0.000,ALERT,211.03,299.67,59.980,1550278804,"201051344001230","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1192654.0,1192654.0,15257,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278848,204145.00
02/15/2019 20:00,2,0.000,ALERT,210.80,299.37,60.022,1550278804,"201051344000646","174011545737251",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,1187110.7,1187110.7,15423,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278850,204146.00
02/15/2019 20:00,2,0.000,ALERT,211.93,298.77,60.001,1550278804,"201051344000867","174011545737251",0.00,-4.00,0,295.46,301.17,0.0,0.0,0.000,1189119.7,1189119.7,39311,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278852,204147.00
02/15/2019 20:00,2,0.000,ALERT,212.38,299.37,60.022,1550278804,"201051344000633","174011545737251",0.00,-5.50,0,294.26,300.27,0.0,0.0,0.000,1188065.2,1188065.2,39370,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278853,204148.00
02/15/2019 20:00,2,0.000,ALERT,210.80,299.67,60.012,1550278804,"201051344000955","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15450,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278855,204149.00
02/15/2019 20:00,2,0.000,ALERT,211.70,298.77,60.028,1550278804,"201051344000648","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,1198990.7,1198990.7,38901,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278857,204150.00
02/15/2019 20:00,2,0.000,ALERT,212.16,299.67,60.022,1550278804,"201051344000645","174011545737251",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,1203917.9,1203917.9,38858,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278859,204151.00
02/15/2019 20:00,2,0.000,ALERT,211.70,300.27,60.028,1550278804,"201051344000569","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1220227.3,1220227.3,7095,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550278861,204152.00
02/15/2019 20:00,2,0.000,ALERT,211.93,299.07,60.022,1550278804,"179051228000119","174011545737251",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,8066.7,8066.7,7144,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550278863,204153.00
02/15/2019 20:15,2,0.000,ALERT,211.48,299.97,59.985,1550279704,"201051344000579","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1217429.3,1217429.3,7531,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279706,204154.00
02/15/2019 20:15,2,0.000,ALERT,210.80,298.17,60.017,1550279704,"201051344001025","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15462,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279707,204155.00
02/15/2019 20:15,2,0.000,ALERT,211.03,299.07,60.001,1550279704,"201051344001093","174011545737251",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,1193862.3,1193862.3,15436,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279709,204156.00
02/15/2019 20:15,2,0.000,ALERT,211.25,299.37,60.006,1550279704,"201051344000458","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1204968.2,1204968.2,7245,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279711,204157.00
02/15/2019 20:15,2,0.000,ALERT,210.80,299.07,60.006,1550279704,"201051344000890","174011545737251",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,1198579.8,1198579.8,15410,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279713,204158.00
02/15/2019 20:15,2,0.000,ALERT,211.03,299.07,60.006,1550279704,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,938565.4,938565.4,7593,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550279715,204159.00
02/15/2019 20:15,2,0.000,ALERT,211.48,299.97,60.001,1550279704,"201051344000582","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1178476.3,1178476.3,15380,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550279717,204160.00
02/15/2019 20:15,2,0.000,ALERT,211.25,299.67,60.012,1550279704,"201051344000868","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1190382.8,1190382.8,39283,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279718,204161.00
02/15/2019 20:15,2,0.000,ALERT,211.70,299.67,60.006,1550279704,"201051344000576","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1206880.9,1206880.9,11351,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550279720,204162.00
02/15/2019 20:15,2,0.000,ALERT,211.48,299.07,60.022,1550279704,"201051344001158","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1183513.8,1183513.8,7578,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279722,204163.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.47,59.969,1550279704,"201051344000917","174011545737251",0.00,-4.00,0,295.46,300.87,0.0,0.0,0.000,1195424.1,1195424.1,15240,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279724,204164.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.17,60.001,1550279704,"201051344000417","174011545737251",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,969826.1,969826.1,15473,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279726,204165.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.77,60.001,1550279704,"201051344000685","174011545737251",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,1199586.8,1199586.8,15462,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279727,204166.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.17,59.985,1550279704,"201051344000651","174011545737251",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,1193337.3,1193337.3,15438,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279729,204167.00
02/15/2019 20:15,2,0.000,ALERT,211.03,299.67,60.006,1550279704,"201051344000594","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39267,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279731,204168.00
02/15/2019 20:15,2,0.000,ALERT,211.48,299.37,59.985,1550279704,"201051344000469","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1192405.5,1192405.5,7530,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550279733,204169.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.77,60.001,1550279704,"201051344000585","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1207958.5,1207958.5,15496,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550279735,204170.00
02/15/2019 20:15,2,0.000,ALERT,211.93,299.07,60.006,1550279704,"201051344000853","174011545737251",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,1210767.8,1210767.8,7167,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279737,204171.00
02/15/2019 20:15,2,0.000,ALERT,211.25,299.07,60.006,1550279704,"201051344001145","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1207022.3,1207022.3,15411,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279738,204172.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.77,60.012,1550279704,"201051344000438","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1200984.8,1200984.8,15462,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279740,204173.00
02/15/2019 20:15,2,0.000,ALERT,210.57,298.77,60.049,1550279704,"201051344001135","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1189107.9,1189107.9,15415,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279742,204174.00
02/15/2019 20:15,2,0.000,ALERT,211.48,299.67,60.006,1550279704,"201051344000983","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1209627.5,1209627.5,7171,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279744,204175.00
02/15/2019 20:15,2,0.000,ALERT,211.03,298.77,60.012,1550279704,"201051344001203","174011545737251",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,1198064.8,1198064.8,15452,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279746,204176.00
02/15/2019 20:15,2,0.000,ALERT,211.03,299.37,59.990,1550279704,"201051344001230","174011545737251",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,1192654.0,1192654.0,15259,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279748,204177.00
02/15/2019 20:15,2,0.000,ALERT,210.80,298.77,59.980,1550279704,"201051344000646","174011545737251",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,1187110.7,1187110.7,15425,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279750,204178.00
02/15/2019 20:15,2,0.000,ALERT,211.70,299.07,60.017,1550279704,"201051344000867","174011545737251",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,1189119.7,1189119.7,39313,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279751,204179.00
02/15/2019 20:15,2,0.000,ALERT,212.16,299.07,59.985,1550279704,"201051344000633","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1188065.2,1188065.2,39372,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279753,204180.00
02/15/2019 20:15,2,0.000,ALERT,210.57,298.77,60.006,1550279704,"201051344000955","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1206234.4,1206234.4,15452,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279755,204181.00
02/15/2019 20:15,2,0.000,ALERT,211.48,298.77,60.017,1550279704,"201051344000648","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1198990.7,1198990.7,38903,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279757,204182.00
02/15/2019 20:15,2,0.000,ALERT,211.70,299.07,60.022,1550279704,"201051344000645","174011545737251",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,1203917.9,1203917.9,38860,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279759,204183.00
02/15/2019 20:15,2,0.000,ALERT,211.25,299.97,60.022,1550279704,"201051344000569","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1220227.3,1220227.3,7097,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550279761,204184.00
02/15/2019 20:15,2,0.000,ALERT,211.70,298.77,60.049,1550279704,"179051228000119","174011545737251",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,8066.7,8066.7,7146,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550279763,204185.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.97,59.996,1550280604,"201051344000579","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1217429.3,1217429.3,7533,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280606,204186.00
02/15/2019 20:30,2,0.000,ALERT,211.03,298.77,59.969,1550280604,"201051344001025","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15464,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280608,204187.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.37,59.964,1550280604,"201051344001093","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1193862.3,1193862.3,15438,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280610,204188.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.37,59.990,1550280604,"201051344000458","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1204968.2,1204968.2,7247,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280612,204189.00
02/15/2019 20:30,2,0.000,ALERT,211.03,299.67,60.001,1550280604,"201051344000890","174011545737251",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,1198579.8,1198579.8,15412,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280614,204190.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.07,60.001,1550280604,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.27,0.0,0.0,0.000,938565.4,938565.4,7595,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280616,204191.00
02/15/2019 20:30,2,0.000,ALERT,211.70,300.27,59.996,1550280604,"201051344000582","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1178476.3,1178476.3,15382,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280617,204192.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.97,59.985,1550280604,"201051344000868","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1190382.8,1190382.8,39285,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550280620,204193.00
02/15/2019 20:30,2,0.000,ALERT,211.93,299.97,60.001,1550280604,"201051344000576","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1206880.9,1206880.9,11353,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280621,204194.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.07,59.948,1550280604,"201051344001158","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,1183513.8,1183513.8,7580,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280623,204195.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.07,60.022,1550280604,"201051344000917","174011545737251",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,1195424.1,1195424.1,15242,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550280625,204196.00
02/15/2019 20:30,2,0.000,ALERT,211.48,298.77,60.006,1550280604,"201051344000417","174011545737251",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,969826.1,969826.1,15475,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280627,204197.00
02/15/2019 20:30,2,0.000,ALERT,211.70,299.37,59.985,1550280604,"201051344000685","174011545737251",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,1199586.8,1199586.8,15464,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550280629,204198.00
02/15/2019 20:30,2,0.000,ALERT,211.48,298.77,59.996,1550280604,"201051344000651","174011545737251",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,1193337.3,1193337.3,15440,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280630,204199.00
02/15/2019 20:30,2,0.000,ALERT,211.03,299.67,59.990,1550280604,"201051344000594","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39269,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280632,204200.00
02/15/2019 20:30,2,0.000,ALERT,211.70,299.67,60.001,1550280604,"201051344000469","174011545737251",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,1192405.5,1192405.5,7532,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280634,204201.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.67,59.969,1550280604,"201051344000585","174011545737251",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,1207958.5,1207958.5,15498,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280636,204202.00
02/15/2019 20:30,2,0.000,ALERT,212.16,299.37,59.985,1550280604,"201051344000853","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1210767.8,1210767.8,7169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280638,204203.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.67,59.996,1550280604,"201051344001145","174011545737251",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,1207022.3,1207022.3,15413,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280639,204204.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.37,59.990,1550280604,"201051344000438","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1200984.8,1200984.8,15464,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280641,204205.00
02/15/2019 20:30,2,0.000,ALERT,211.03,299.37,59.959,1550280604,"201051344001135","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1189107.9,1189107.9,15417,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280643,204206.00
02/15/2019 20:30,2,0.000,ALERT,211.48,299.37,59.996,1550280604,"201051344000983","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1209627.5,1209627.5,7173,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280645,204207.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.07,59.990,1550280604,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1198064.8,1198064.8,15454,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550280647,204208.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.67,59.996,1550280604,"201051344001230","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1192654.0,1192654.0,15261,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280649,204209.00
02/15/2019 20:30,2,0.000,ALERT,211.03,299.37,59.985,1550280604,"201051344000646","174011545737251",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,1187110.7,1187110.7,15427,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280651,204210.00
02/15/2019 20:30,2,0.000,ALERT,211.70,298.77,59.959,1550280604,"201051344000867","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1189119.7,1189119.7,39315,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280653,204211.00
02/15/2019 20:30,2,0.000,ALERT,212.16,299.07,59.964,1550280604,"201051344000633","174011545737251",0.00,-6.00,0,295.46,300.57,0.0,0.0,0.000,1188065.2,1188065.2,39374,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280655,204212.00
02/15/2019 20:30,2,0.000,ALERT,210.80,299.37,60.001,1550280604,"201051344000955","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15454,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280657,204213.00
02/15/2019 20:30,2,0.000,ALERT,211.48,298.47,59.980,1550280604,"201051344000648","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1198990.7,1198990.7,38905,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550280658,204214.00
02/15/2019 20:30,2,0.000,ALERT,211.70,299.07,59.980,1550280604,"201051344000645","174011545737251",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,1203917.9,1203917.9,38862,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280660,204215.00
02/15/2019 20:30,2,0.000,ALERT,211.25,299.67,60.012,1550280604,"201051344000569","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1220227.3,1220227.3,7099,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550280662,204216.00
02/15/2019 20:30,2,0.000,ALERT,211.70,298.77,60.001,1550280604,"179051228000119","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,8066.7,8066.7,7148,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550280664,204217.00
02/15/2019 20:45,2,0.000,ALERT,211.70,299.97,59.975,1550281504,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1217429.3,1217429.3,7535,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281506,204218.00
02/15/2019 20:45,2,0.000,ALERT,211.03,298.77,60.006,1550281504,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15466,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281508,204219.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.67,60.017,1550281504,"201051344001093","174011545737251",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,1193862.3,1193862.3,15440,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281510,204220.00
02/15/2019 20:45,2,0.000,ALERT,211.48,299.37,60.001,1550281504,"201051344000458","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1204968.2,1204968.2,7249,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281511,204221.00
02/15/2019 20:45,2,0.000,ALERT,211.03,299.67,60.012,1550281504,"201051344000890","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1198579.8,1198579.8,15414,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281513,204222.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.07,60.001,1550281504,"201051344000988","174011545737251",0.00,-5.50,0,294.86,300.87,0.0,0.0,0.000,938565.4,938565.4,7597,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281515,204223.00
02/15/2019 20:45,2,0.000,ALERT,211.70,300.27,60.006,1550281504,"201051344000582","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1178476.3,1178476.3,15384,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281517,204224.00
02/15/2019 20:45,2,0.000,ALERT,211.48,299.97,60.049,1550281504,"201051344000868","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1190382.8,1190382.8,39287,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281519,204225.00
02/15/2019 20:45,2,0.000,ALERT,211.93,299.97,60.001,1550281504,"201051344000576","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1206880.9,1206880.9,11355,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281521,204226.00
02/15/2019 20:45,2,0.000,ALERT,211.70,299.37,60.001,1550281504,"201051344001158","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1183513.8,1183513.8,7582,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281523,204227.00
02/15/2019 20:45,2,0.000,ALERT,211.25,298.77,60.006,1550281504,"201051344000917","174011545737251",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,1195424.1,1195424.1,15244,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281524,204228.00
02/15/2019 20:45,2,0.000,ALERT,211.25,298.77,60.012,1550281504,"201051344000417","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,969826.1,969826.1,15477,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281526,204229.00
02/15/2019 20:45,2,0.000,ALERT,211.48,299.37,60.006,1550281504,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1199586.8,1199586.8,15466,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281528,204230.00
02/15/2019 20:45,2,0.000,ALERT,211.25,298.47,59.996,1550281504,"201051344000651","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1193337.3,1193337.3,15442,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281530,204231.00
02/15/2019 20:45,2,0.000,ALERT,211.03,299.97,60.001,1550281504,"201051344000594","174011545737251",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,1208150.5,1208150.5,39271,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281532,204232.00
02/15/2019 20:45,2,0.000,ALERT,211.70,299.37,60.001,1550281504,"201051344000469","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1192405.5,1192405.5,7534,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281534,204233.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.37,59.953,1550281504,"201051344000585","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1207958.5,1207958.5,15500,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281535,204234.00
02/15/2019 20:45,2,0.000,ALERT,212.16,299.07,59.990,1550281504,"201051344000853","174011545737251",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,1210767.8,1210767.8,7171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281537,204235.00
02/15/2019 20:45,2,0.000,ALERT,211.48,299.37,59.996,1550281504,"201051344001145","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1207022.3,1207022.3,15415,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281539,204236.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.07,59.996,1550281504,"201051344000438","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1200984.8,1200984.8,15466,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281541,204237.00
02/15/2019 20:45,2,0.000,ALERT,210.80,299.07,59.996,1550281504,"201051344001135","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1189107.9,1189107.9,15419,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281543,204238.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.37,59.996,1550281504,"201051344000983","174011545737251",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,1209627.5,1209627.5,7175,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281545,204239.00
02/15/2019 20:45,2,0.000,ALERT,211.25,298.77,59.996,1550281504,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,1198064.8,1198064.8,15456,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281547,204240.00
02/15/2019 20:45,2,0.000,ALERT,211.25,299.37,59.990,1550281504,"201051344001230","174011545737251",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,1192654.0,1192654.0,15263,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281549,204241.00
02/15/2019 20:45,2,0.000,ALERT,211.03,298.77,59.990,1550281504,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1187110.7,1187110.7,15429,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281550,204242.00
02/15/2019 20:45,2,0.000,ALERT,211.70,298.47,59.996,1550281504,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1189119.7,1189119.7,39317,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281552,204243.00
02/15/2019 20:45,2,0.000,ALERT,212.16,299.07,59.996,1550281504,"201051344000633","174011545737251",0.00,-6.50,0,295.46,300.87,0.0,0.0,0.000,1188065.2,1188065.2,39376,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281554,204244.00
02/15/2019 20:45,2,0.000,ALERT,210.80,299.37,59.996,1550281504,"201051344000955","174011545737251",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15456,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281556,204245.00
02/15/2019 20:45,2,0.000,ALERT,211.70,298.77,60.006,1550281504,"201051344000648","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1198990.7,1198990.7,38907,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281558,204246.00
02/15/2019 20:45,2,0.000,ALERT,211.93,299.07,59.975,1550281504,"201051344000645","174011545737251",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,1203917.9,1203917.9,38864,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550281560,204247.00
02/15/2019 20:45,2,0.000,ALERT,211.48,299.67,59.996,1550281504,"201051344000569","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1220227.3,1220227.3,7101,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550281562,204248.00
02/15/2019 20:45,2,0.000,ALERT,211.70,298.77,59.996,1550281504,"179051228000119","174011545737251",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,8066.7,8066.7,7150,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550281563,204249.00
02/15/2019 21:00,2,0.000,ALERT,211.93,300.57,60.006,1550282404,"201051344000579","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1217429.3,1217429.3,7537,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282406,204250.00
02/15/2019 21:00,2,0.000,ALERT,211.03,299.07,60.006,1550282404,"201051344001025","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1202099.1,1202099.1,15468,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282408,204251.00
02/15/2019 21:00,2,0.000,ALERT,211.03,299.97,60.017,1550282404,"201051344001093","174011545737251",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,1193862.3,1193862.3,15442,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282410,204252.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.97,59.975,1550282404,"201051344000458","174011545737251",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,1204968.2,1204968.2,7251,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282412,204253.00
02/15/2019 21:00,2,0.000,ALERT,211.03,300.27,60.012,1550282404,"201051344000890","174011545737251",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,1198579.8,1198579.8,15416,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282414,204254.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.37,60.054,1550282404,"201051344000988","174011545737251",0.00,-6.00,0,294.86,300.57,0.0,0.0,0.000,938565.4,938565.4,7599,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282416,204255.00
02/15/2019 21:00,2,0.000,ALERT,211.70,300.87,60.017,1550282404,"201051344000582","174011545737251",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,1178476.3,1178476.3,15386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282417,204256.00
02/15/2019 21:00,2,0.000,ALERT,211.70,299.97,60.022,1550282404,"201051344000868","174011545737251",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,1190382.8,1190382.8,39289,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282419,204257.00
02/15/2019 21:00,2,0.000,ALERT,212.16,299.67,60.065,1550282404,"201051344000576","174011545737251",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,1206880.9,1206880.9,11357,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282421,204258.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.37,59.990,1550282404,"201051344001158","174011545737251",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,1183513.8,1183513.8,7584,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282423,204259.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.37,60.017,1550282404,"201051344000917","174011545737251",0.00,-5.00,0,296.06,300.27,0.0,0.0,0.000,1195424.1,1195424.1,15246,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282425,204260.00
02/15/2019 21:00,2,0.000,ALERT,211.25,299.07,60.038,1550282404,"201051344000417","174011545737251",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,969826.1,969826.1,15479,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282426,204261.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.67,60.017,1550282404,"201051344000685","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1199586.8,1199586.8,15468,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282428,204262.00
02/15/2019 21:00,2,0.000,ALERT,211.25,299.07,60.028,1550282404,"201051344000651","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1193337.3,1193337.3,15444,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282430,204263.00
02/15/2019 21:00,2,0.000,ALERT,211.25,299.97,60.017,1550282404,"201051344000594","174011545737251",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,1208150.5,1208150.5,39273,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282432,204264.00
02/15/2019 21:00,2,0.000,ALERT,211.93,299.67,60.028,1550282404,"201051344000469","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1192405.5,1192405.5,7536,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282434,204265.00
02/15/2019 21:00,2,0.000,ALERT,211.48,300.27,60.017,1550282404,"201051344000585","174011545737251",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,1207958.5,1207958.5,15502,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282435,204266.00
02/15/2019 21:00,2,0.000,ALERT,212.38,299.67,60.022,1550282404,"201051344000853","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1210767.8,1210767.8,7173,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282437,204267.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.97,60.028,1550282404,"201051344001145","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1207022.3,1207022.3,15417,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282439,204268.00
02/15/2019 21:00,2,0.000,ALERT,211.25,299.97,60.022,1550282404,"201051344000438","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1200984.8,1200984.8,15468,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282441,204269.00
02/15/2019 21:00,2,0.000,ALERT,210.80,299.67,60.001,1550282404,"201051344001135","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1189107.9,1189107.9,15421,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282443,204270.00
02/15/2019 21:00,2,0.000,ALERT,211.48,299.37,60.054,1550282404,"201051344000983","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1209627.5,1209627.5,7177,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282445,204271.00
02/15/2019 21:00,2,0.000,ALERT,211.25,299.37,60.049,1550282404,"201051344001203","174011545737251",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,1198064.8,1198064.8,15458,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282447,204272.00
02/15/2019 21:00,2,0.000,ALERT,211.25,300.27,60.022,1550282404,"201051344001230","174011545737251",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,1192654.0,1192654.0,15265,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282449,204273.00
02/15/2019 21:00,2,0.000,ALERT,210.80,299.67,60.006,1550282404,"201051344000646","174011545737251",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,1187110.7,1187110.7,15431,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282450,204274.00
02/15/2019 21:00,2,0.000,ALERT,211.93,299.07,60.006,1550282404,"201051344000867","174011545737251",0.00,-5.50,0,296.36,301.47,0.0,0.0,0.000,1189119.7,1189119.7,39319,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282452,204275.00
02/15/2019 21:00,2,0.000,ALERT,212.38,299.07,59.996,1550282404,"201051344000633","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1188065.2,1188065.2,39378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282454,204276.00
02/15/2019 21:00,2,0.000,ALERT,210.80,299.97,60.017,1550282404,"201051344000955","174011545737251",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,1206234.4,1206234.4,15458,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282456,204277.00
02/15/2019 21:00,2,0.000,ALERT,211.70,298.77,60.017,1550282404,"201051344000648","174011545737251",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,1198990.7,1198990.7,38909,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282458,204278.00
02/15/2019 21:00,2,0.000,ALERT,211.93,299.37,60.012,1550282404,"201051344000645","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1203917.9,1203917.9,38866,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550282460,204279.00
02/15/2019 21:00,2,0.000,ALERT,211.70,299.97,59.969,1550282404,"201051344000569","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1220227.3,1220227.3,7103,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550282461,204280.00
02/15/2019 21:00,2,0.000,ALERT,211.93,299.07,60.028,1550282404,"179051228000119","174011545737251",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,8066.7,8066.7,7152,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550282463,204281.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.87,60.001,1550283304,"201051344000579","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1217429.3,1217429.3,7539,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283306,204282.00
02/15/2019 21:15,2,0.000,ALERT,211.70,299.67,60.001,1550283304,"201051344001025","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1202099.1,1202099.1,15470,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283308,204283.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.27,59.990,1550283304,"201051344001093","174011545737251",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,1193862.3,1193862.3,15444,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283310,204284.00
02/15/2019 21:15,2,0.000,ALERT,211.93,299.97,60.006,1550283304,"201051344000458","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1204968.2,1204968.2,7253,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283312,204285.00
