ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 21:15,2,0.000,ALERT,211.70,300.57,59.996,1550283304,"201051344000890","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1198579.8,1198579.8,15418,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283314,204286.00
02/15/2019 21:15,2,0.000,ALERT,211.93,299.97,59.996,1550283304,"201051344000988","174011545737251",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,938565.4,938565.4,7601,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283315,204287.00
02/15/2019 21:15,2,0.000,ALERT,212.38,301.47,59.996,1550283304,"201051344000582","174011545737251",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,1178476.3,1178476.3,15388,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283317,204288.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.57,60.006,1550283304,"201051344000868","174011545737251",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,1190382.8,1190382.8,39291,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283319,204289.00
02/15/2019 21:15,2,0.000,ALERT,212.38,300.57,60.001,1550283304,"201051344000576","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1206880.9,1206880.9,11359,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283321,204290.00
02/15/2019 21:15,2,0.000,ALERT,211.93,299.67,60.028,1550283304,"201051344001158","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1183513.8,1183513.8,7586,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550283323,204291.00
02/15/2019 21:15,2,0.000,ALERT,212.16,299.97,60.012,1550283304,"201051344000917","174011545737251",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,1195424.1,1195424.1,15248,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550283324,204292.00
02/15/2019 21:15,2,0.000,ALERT,212.16,299.97,60.012,1550283304,"201051344000417","174011545737251",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,969826.1,969826.1,15481,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283326,204293.00
02/15/2019 21:15,2,0.000,ALERT,212.16,300.27,59.996,1550283304,"201051344000685","174011545737251",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,1199586.8,1199586.8,15470,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283328,204294.00
02/15/2019 21:15,2,0.000,ALERT,211.93,299.67,59.996,1550283304,"201051344000651","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1193337.3,1193337.3,15446,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283330,204295.00
02/15/2019 21:15,2,0.000,ALERT,211.70,300.27,59.996,1550283304,"201051344000594","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1208150.5,1208150.5,39275,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283332,204296.00
02/15/2019 21:15,2,0.000,ALERT,212.16,300.27,59.990,1550283304,"201051344000469","174011545737251",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,1192405.5,1192405.5,7538,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283334,204297.00
02/15/2019 21:15,2,0.000,ALERT,212.16,300.57,60.001,1550283304,"201051344000585","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1207958.5,1207958.5,15504,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283336,204298.00
02/15/2019 21:15,2,0.000,ALERT,212.61,300.27,59.996,1550283304,"201051344000853","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1210767.8,1210767.8,7175,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283337,204299.00
02/15/2019 21:15,2,0.000,ALERT,212.16,300.57,60.001,1550283304,"201051344001145","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1207022.3,1207022.3,15419,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283339,204300.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.27,59.996,1550283304,"201051344000438","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1200984.8,1200984.8,15470,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283341,204301.00
02/15/2019 21:15,2,0.000,ALERT,211.70,300.27,60.001,1550283304,"201051344001135","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1189107.9,1189107.9,15423,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283343,204302.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.27,59.990,1550283304,"201051344000983","174011545737251",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,1209627.5,1209627.5,7179,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283345,204303.00
02/15/2019 21:15,2,0.000,ALERT,211.93,299.97,60.017,1550283304,"201051344001203","174011545737251",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,1198064.8,1198064.8,15460,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283347,204304.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.57,60.059,1550283304,"201051344001230","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1192654.0,1192654.0,15267,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550283349,204305.00
02/15/2019 21:15,2,0.000,ALERT,211.70,300.27,59.990,1550283304,"201051344000646","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1187110.7,1187110.7,15433,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283350,204306.00
02/15/2019 21:15,2,0.000,ALERT,212.38,299.67,60.006,1550283304,"201051344000867","174011545737251",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,1189119.7,1189119.7,39321,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283352,204307.00
02/15/2019 21:15,2,0.000,ALERT,212.61,299.97,60.006,1550283304,"201051344000633","174011545737251",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,1188065.2,1188065.2,39380,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283354,204308.00
02/15/2019 21:15,2,0.000,ALERT,211.48,300.57,60.006,1550283304,"201051344000955","174011545737251",0.00,-6.50,0,298.17,301.47,0.0,0.0,0.000,1206234.4,1206234.4,15460,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283356,204309.00
02/15/2019 21:15,2,0.000,ALERT,212.16,299.67,59.959,1550283304,"201051344000648","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1198990.7,1198990.7,38911,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550283358,204310.00
02/15/2019 21:15,2,0.000,ALERT,212.38,300.27,60.012,1550283304,"201051344000645","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1203917.9,1203917.9,38868,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550283359,204311.00
02/15/2019 21:15,2,0.000,ALERT,211.93,300.57,60.006,1550283304,"201051344000569","174011545737251",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,1220227.3,1220227.3,7105,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550283361,204312.00
02/15/2019 21:15,2,0.000,ALERT,212.38,299.67,60.001,1550283304,"179051228000119","174011545737251",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,8066.7,8066.7,7154,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550283363,204313.00
02/15/2019 21:30,2,0.000,ALERT,212.61,302.07,60.006,1550284204,"201051344000579","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1217429.3,1217429.3,7541,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284206,204314.00
02/15/2019 21:30,2,0.000,ALERT,211.93,300.57,60.049,1550284204,"201051344001025","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1202099.1,1202099.1,15472,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284208,204315.00
02/15/2019 21:30,2,0.000,ALERT,212.16,301.17,60.022,1550284204,"201051344001093","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1193862.3,1193862.3,15446,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284210,204316.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.17,60.017,1550284204,"201051344000458","174011545737251",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,1204968.2,1204968.2,7255,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284212,204317.00
02/15/2019 21:30,2,0.000,ALERT,211.93,301.47,60.012,1550284204,"201051344000890","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1198579.8,1198579.8,15420,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284213,204318.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.17,60.017,1550284204,"201051344000988","174011545737251",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,938565.4,938565.4,7603,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284215,204319.00
02/15/2019 21:30,2,0.000,ALERT,212.61,302.07,59.990,1550284204,"201051344000582","174011545737251",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,1178476.3,1178476.3,15390,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284217,204320.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.77,59.990,1550284204,"201051344000868","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1190382.8,1190382.8,39293,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284219,204321.00
02/15/2019 21:30,2,0.000,ALERT,213.06,301.77,60.006,1550284204,"201051344000576","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1206880.9,1206880.9,11361,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284221,204322.00
02/15/2019 21:30,2,0.000,ALERT,212.61,301.17,59.980,1550284204,"201051344001158","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1183513.8,1183513.8,7588,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284222,204323.00
02/15/2019 21:30,2,0.000,ALERT,212.38,300.87,60.017,1550284204,"201051344000917","174011545737251",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,1195424.1,1195424.1,15250,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284224,204324.00
02/15/2019 21:30,2,0.000,ALERT,212.38,300.87,60.006,1550284204,"201051344000417","174011545737251",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,969826.1,969826.1,15483,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284226,204325.00
02/15/2019 21:30,2,0.000,ALERT,212.61,300.87,60.043,1550284204,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1199586.8,1199586.8,15472,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284228,204326.00
02/15/2019 21:30,2,0.000,ALERT,212.16,300.27,60.012,1550284204,"201051344000651","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1193337.3,1193337.3,15448,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284230,204327.00
02/15/2019 21:30,2,0.000,ALERT,212.16,301.47,60.059,1550284204,"201051344000594","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,1208150.5,1208150.5,39277,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284232,204328.00
02/15/2019 21:30,2,0.000,ALERT,212.61,301.17,60.054,1550284204,"201051344000469","174011545737251",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,1192405.5,1192405.5,7540,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284233,204329.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.47,60.012,1550284204,"201051344000585","174011545737251",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,1207958.5,1207958.5,15506,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284235,204330.00
02/15/2019 21:30,2,0.000,ALERT,212.83,300.87,60.012,1550284204,"201051344000853","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1210767.8,1210767.8,7177,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284237,204331.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.47,60.012,1550284204,"201051344001145","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1207022.3,1207022.3,15421,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284239,204332.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.17,60.017,1550284204,"201051344000438","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1200984.8,1200984.8,15472,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284241,204333.00
02/15/2019 21:30,2,0.000,ALERT,211.93,301.17,60.012,1550284204,"201051344001135","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1189107.9,1189107.9,15425,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284243,204334.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.17,60.006,1550284204,"201051344000983","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1209627.5,1209627.5,7181,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284245,204335.00
02/15/2019 21:30,2,0.000,ALERT,212.16,300.87,60.006,1550284204,"201051344001203","174011545737251",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,1198064.8,1198064.8,15462,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284246,204336.00
02/15/2019 21:30,2,0.000,ALERT,212.16,301.47,60.054,1550284204,"201051344001230","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1192654.0,1192654.0,15269,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284248,204337.00
02/15/2019 21:30,2,0.000,ALERT,211.93,301.17,60.001,1550284204,"201051344000646","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1187110.7,1187110.7,15435,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284250,204338.00
02/15/2019 21:30,2,0.000,ALERT,212.83,300.57,60.001,1550284204,"201051344000867","174011545737251",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,1189119.7,1189119.7,39323,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284252,204339.00
02/15/2019 21:30,2,0.000,ALERT,213.06,300.87,60.012,1550284204,"201051344000633","174011545737251",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,1188065.2,1188065.2,39382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284254,204340.00
02/15/2019 21:30,2,0.000,ALERT,211.93,301.47,60.001,1550284204,"201051344000955","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1206234.4,1206234.4,15462,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284256,204341.00
02/15/2019 21:30,2,0.000,ALERT,212.61,300.27,60.033,1550284204,"201051344000648","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1198990.7,1198990.7,38913,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284257,204342.00
02/15/2019 21:30,2,0.000,ALERT,213.06,301.17,60.012,1550284204,"201051344000645","174011545737251",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,1203917.9,1203917.9,38870,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550284259,204343.00
02/15/2019 21:30,2,0.000,ALERT,212.38,301.47,60.012,1550284204,"201051344000569","174011545737251",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,1220227.3,1220227.3,7107,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550284261,204344.00
02/15/2019 21:30,2,0.000,ALERT,212.83,300.57,60.001,1550284204,"179051228000119","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,8066.7,8066.7,7156,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550284263,204345.00
02/15/2019 21:45,2,0.000,ALERT,212.61,302.07,60.001,1550285104,"201051344000579","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1217429.3,1217429.3,7543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285106,204346.00
02/15/2019 21:45,2,0.000,ALERT,212.16,300.57,60.006,1550285104,"201051344001025","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1202099.1,1202099.1,15474,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285108,204347.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.17,60.049,1550285104,"201051344001093","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,1193862.3,1193862.3,15448,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285110,204348.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.17,59.985,1550285104,"201051344000458","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1204968.2,1204968.2,7257,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285112,204349.00
02/15/2019 21:45,2,0.000,ALERT,212.16,301.47,60.001,1550285104,"201051344000890","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1198579.8,1198579.8,15422,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285114,204350.00
02/15/2019 21:45,2,0.000,ALERT,212.38,300.87,60.012,1550285104,"201051344000988","174011545737251",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,938565.4,938565.4,7605,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285115,204351.00
02/15/2019 21:45,2,0.000,ALERT,212.83,302.07,60.054,1550285104,"201051344000582","174011545737251",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,1178476.3,1178476.3,15392,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285117,204352.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.47,60.043,1550285104,"201051344000868","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1190382.8,1190382.8,39295,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285119,204353.00
02/15/2019 21:45,2,0.000,ALERT,213.06,301.77,60.017,1550285104,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1206880.9,1206880.9,11363,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285121,204354.00
02/15/2019 21:45,2,0.000,ALERT,212.61,301.17,60.006,1550285104,"201051344001158","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1183513.8,1183513.8,7590,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285123,204355.00
02/15/2019 21:45,2,0.000,ALERT,212.61,300.87,60.012,1550285104,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1195424.1,1195424.1,15252,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285125,204356.00
02/15/2019 21:45,2,0.000,ALERT,212.61,300.87,59.990,1550285104,"201051344000417","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,969826.1,969826.1,15485,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285126,204357.00
02/15/2019 21:45,2,0.000,ALERT,212.61,301.17,60.006,1550285104,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1199586.8,1199586.8,15474,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285128,204358.00
02/15/2019 21:45,2,0.000,ALERT,212.38,300.57,59.969,1550285104,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1193337.3,1193337.3,15450,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285130,204359.00
02/15/2019 21:45,2,0.000,ALERT,212.16,301.77,60.012,1550285104,"201051344000594","174011545737251",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,1208150.5,1208150.5,39279,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285132,204360.00
02/15/2019 21:45,2,0.000,ALERT,212.61,301.17,60.017,1550285104,"201051344000469","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1192405.5,1192405.5,7542,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285134,204361.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.47,60.017,1550285104,"201051344000585","174011545737251",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,1207958.5,1207958.5,15508,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285136,204362.00
02/15/2019 21:45,2,0.000,ALERT,213.06,300.87,60.054,1550285104,"201051344000853","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1210767.8,1210767.8,7179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285137,204363.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.17,60.006,1550285104,"201051344001145","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1207022.3,1207022.3,15423,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285139,204364.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.17,60.049,1550285104,"201051344000438","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1200984.8,1200984.8,15474,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285141,204365.00
02/15/2019 21:45,2,0.000,ALERT,211.93,301.17,60.012,1550285104,"201051344001135","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1189107.9,1189107.9,15427,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285143,204366.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.17,60.012,1550285104,"201051344000983","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1209627.5,1209627.5,7183,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285145,204367.00
02/15/2019 21:45,2,0.000,ALERT,212.16,300.27,59.964,1550285104,"201051344001203","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1198064.8,1198064.8,15464,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285147,204368.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.47,60.012,1550285104,"201051344001230","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1192654.0,1192654.0,15271,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285149,204369.00
02/15/2019 21:45,2,0.000,ALERT,211.93,301.17,60.043,1550285104,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1187110.7,1187110.7,15437,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285150,204370.00
02/15/2019 21:45,2,0.000,ALERT,212.61,300.27,60.006,1550285104,"201051344000867","174011545737251",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,1189119.7,1189119.7,39325,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285152,204371.00
02/15/2019 21:45,2,0.000,ALERT,213.06,300.87,59.969,1550285104,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,1188065.2,1188065.2,39384,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550285154,204372.00
02/15/2019 21:45,2,0.000,ALERT,211.70,301.17,60.012,1550285104,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1206234.4,1206234.4,15464,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285156,204373.00
02/15/2019 21:45,2,0.000,ALERT,212.38,300.57,60.017,1550285104,"201051344000648","174011545737251",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,1198990.7,1198990.7,38915,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285158,204374.00
02/15/2019 21:45,2,0.000,ALERT,212.83,300.87,60.017,1550285104,"201051344000645","174011545737251",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,1203917.9,1203917.9,38872,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285160,204375.00
02/15/2019 21:45,2,0.000,ALERT,212.38,301.47,60.001,1550285104,"201051344000569","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1220227.3,1220227.3,7109,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550285161,204376.00
02/15/2019 21:45,2,0.000,ALERT,212.83,300.57,60.001,1550285104,"179051228000119","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,8066.7,8066.7,7158,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550285163,204377.00
02/15/2019 22:00,2,0.000,ALERT,212.83,302.98,60.012,1550286004,"201051344000579","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1217429.3,1217429.3,7545,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286006,204378.00
02/15/2019 22:00,2,0.000,ALERT,212.16,300.87,60.017,1550286004,"201051344001025","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1202099.1,1202099.1,15476,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286008,204379.00
02/15/2019 22:00,2,0.000,ALERT,212.38,301.47,60.006,1550286004,"201051344001093","174011545737251",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,1193862.3,1193862.3,15450,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286010,204380.00
02/15/2019 22:00,2,0.000,ALERT,212.61,302.07,60.006,1550286004,"201051344000458","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1204968.2,1204968.2,7259,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286012,204381.00
02/15/2019 22:00,2,0.000,ALERT,212.16,301.77,60.006,1550286004,"201051344000890","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1198579.8,1198579.8,15424,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286013,204382.00
02/15/2019 22:00,2,0.000,ALERT,212.61,301.77,60.006,1550286004,"201051344000988","174011545737251",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,938565.4,938565.4,7607,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286015,204383.00
02/15/2019 22:00,2,0.000,ALERT,212.83,302.37,60.012,1550286004,"201051344000582","174011545737251",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,1178476.3,1178476.3,15394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286017,204384.00
02/15/2019 22:00,2,0.000,ALERT,212.61,302.07,60.022,1550286004,"201051344000868","174011545737251",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,1190382.8,1190382.8,39297,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286019,204385.00
02/15/2019 22:00,2,0.000,ALERT,213.29,302.37,60.012,1550286004,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1206880.9,1206880.9,11365,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286021,204386.00
02/15/2019 22:00,2,0.000,ALERT,212.83,301.77,60.006,1550286004,"201051344001158","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1183513.8,1183513.8,7592,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286023,204387.00
02/15/2019 22:00,2,0.000,ALERT,212.61,300.87,60.006,1550286004,"201051344000917","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1195424.1,1195424.1,15254,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286024,204388.00
02/15/2019 22:00,2,0.000,ALERT,212.61,301.17,60.006,1550286004,"201051344000417","174011545737251",0.00,-7.00,0,299.07,302.07,0.0,0.0,0.000,969826.1,969826.1,15487,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286026,204389.00
02/15/2019 22:00,2,0.000,ALERT,212.61,301.47,60.006,1550286004,"201051344000685","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,1199586.8,1199586.8,15476,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286028,204390.00
02/15/2019 22:00,2,0.000,ALERT,212.38,300.87,60.001,1550286004,"201051344000651","174011545737251",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,1193337.3,1193337.3,15452,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286030,204391.00
02/15/2019 22:00,2,0.000,ALERT,212.38,302.37,60.006,1550286004,"201051344000594","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1208150.5,1208150.5,39281,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286032,204392.00
02/15/2019 22:00,2,0.000,ALERT,212.83,301.77,60.001,1550286004,"201051344000469","174011545737251",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,1192405.5,1192405.5,7544,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286033,204393.00
02/15/2019 22:00,2,0.000,ALERT,212.61,301.77,60.001,1550286004,"201051344000585","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1207958.5,1207958.5,15510,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286035,204394.00
02/15/2019 22:00,2,0.000,ALERT,213.29,301.77,59.953,1550286004,"201051344000853","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1210767.8,1210767.8,7181,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286037,204395.00
02/15/2019 22:00,2,0.000,ALERT,212.83,301.77,60.006,1550286004,"201051344001145","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1207022.3,1207022.3,15425,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286039,204396.00
02/15/2019 22:00,2,0.000,ALERT,212.38,301.77,60.001,1550286004,"201051344000438","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1200984.8,1200984.8,15476,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286041,204397.00
02/15/2019 22:00,2,0.000,ALERT,212.16,301.77,60.012,1550286004,"201051344001135","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1189107.9,1189107.9,15429,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286043,204398.00
02/15/2019 22:00,2,0.000,ALERT,212.83,302.07,60.012,1550286004,"201051344000983","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1209627.5,1209627.5,7185,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286045,204399.00
02/15/2019 22:00,2,0.000,ALERT,212.38,301.17,60.006,1550286004,"201051344001203","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1198064.8,1198064.8,15466,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286047,204400.00
02/15/2019 22:00,2,0.000,ALERT,212.61,302.07,60.006,1550286004,"201051344001230","174011545737251",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,1192654.0,1192654.0,15273,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286049,204401.00
02/15/2019 22:00,2,0.000,ALERT,212.38,301.47,60.017,1550286004,"201051344000646","174011545737251",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,1187110.7,1187110.7,15439,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286050,204402.00
02/15/2019 22:00,2,0.000,ALERT,213.06,301.47,59.996,1550286004,"201051344000867","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1189119.7,1189119.7,39327,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286052,204403.00
02/15/2019 22:00,2,0.000,ALERT,213.51,302.07,60.043,1550286004,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1188065.2,1188065.2,39386,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286054,204404.00
02/15/2019 22:00,2,0.000,ALERT,212.16,301.77,59.996,1550286004,"201051344000955","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1206234.4,1206234.4,15466,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286056,204405.00
02/15/2019 22:00,2,0.000,ALERT,213.06,301.17,60.006,1550286004,"201051344000648","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1198990.7,1198990.7,38917,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286058,204406.00
02/15/2019 22:00,2,0.000,ALERT,213.29,301.77,60.012,1550286004,"201051344000645","174011545737251",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,1203917.9,1203917.9,38874,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286059,204407.00
02/15/2019 22:00,2,0.000,ALERT,212.83,302.37,59.996,1550286004,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1220227.3,1220227.3,7111,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286061,204408.00
02/15/2019 22:00,2,0.000,ALERT,213.06,301.47,60.006,1550286004,"179051228000119","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,8066.7,8066.7,7160,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550286063,204409.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.68,60.001,1550286904,"201051344000579","174011545737251",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,1217429.3,1217429.3,7547,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286907,204410.00
02/15/2019 22:15,2,0.000,ALERT,212.38,301.17,60.012,1550286904,"201051344001025","174011545737251",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,1202099.1,1202099.1,15478,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286908,204411.00
02/15/2019 22:15,2,0.000,ALERT,212.61,302.07,59.990,1550286904,"201051344001093","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1193862.3,1193862.3,15452,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286910,204412.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.07,60.012,1550286904,"201051344000458","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1204968.2,1204968.2,7261,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286912,204413.00
02/15/2019 22:15,2,0.000,ALERT,212.38,302.68,60.012,1550286904,"201051344000890","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1198579.8,1198579.8,15426,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286914,204414.00
02/15/2019 22:15,2,0.000,ALERT,212.83,301.77,60.028,1550286904,"201051344000988","174011545737251",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,938565.4,938565.4,7609,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286916,204415.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.98,60.006,1550286904,"201051344000582","174011545737251",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,1178476.3,1178476.3,15396,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286917,204416.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.68,60.017,1550286904,"201051344000868","174011545737251",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,1190382.8,1190382.8,39299,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286919,204417.00
02/15/2019 22:15,2,0.000,ALERT,213.51,302.68,60.012,1550286904,"201051344000576","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1206880.9,1206880.9,11367,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286921,204418.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.07,60.017,1550286904,"201051344001158","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1183513.8,1183513.8,7594,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286923,204419.00
02/15/2019 22:15,2,0.000,ALERT,212.83,301.77,60.012,1550286904,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,1195424.1,1195424.1,15256,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286925,204420.00
02/15/2019 22:15,2,0.000,ALERT,212.83,301.77,59.964,1550286904,"201051344000417","174011545737251",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,969826.1,969826.1,15489,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286927,204421.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.37,60.012,1550286904,"201051344000685","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1199586.8,1199586.8,15478,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286928,204422.00
02/15/2019 22:15,2,0.000,ALERT,212.61,301.17,60.017,1550286904,"201051344000651","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1193337.3,1193337.3,15454,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286930,204423.00
02/15/2019 22:15,2,0.000,ALERT,212.61,302.37,60.017,1550286904,"201051344000594","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1208150.5,1208150.5,39283,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286933,204424.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.07,60.022,1550286904,"201051344000469","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1192405.5,1192405.5,7546,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286934,204425.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.37,60.022,1550286904,"201051344000585","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1207958.5,1207958.5,15512,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286936,204426.00
02/15/2019 22:15,2,0.000,ALERT,213.51,302.07,60.017,1550286904,"201051344000853","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1210767.8,1210767.8,7183,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286938,204427.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.37,60.017,1550286904,"201051344001145","174011545737251",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,1207022.3,1207022.3,15427,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286940,204428.00
02/15/2019 22:15,2,0.000,ALERT,212.83,302.07,60.022,1550286904,"201051344000438","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1200984.8,1200984.8,15478,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286942,204429.00
