ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 22:15,2,0.000,ALERT,212.16,302.07,59.980,1550286904,"201051344001135","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1189107.9,1189107.9,15431,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286944,204430.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.37,60.017,1550286904,"201051344000983","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1209627.5,1209627.5,7187,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286946,204431.00
02/15/2019 22:15,2,0.000,ALERT,212.61,301.77,59.996,1550286904,"201051344001203","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1198064.8,1198064.8,15468,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286948,204432.00
02/15/2019 22:15,2,0.000,ALERT,212.61,302.37,60.033,1550286904,"201051344001230","174011545737251",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,1192654.0,1192654.0,15275,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286950,204433.00
02/15/2019 22:15,2,0.000,ALERT,212.38,302.07,59.985,1550286904,"201051344000646","174011545737251",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,1187110.7,1187110.7,15441,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286951,204434.00
02/15/2019 22:15,2,0.000,ALERT,213.29,301.47,60.022,1550286904,"201051344000867","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1189119.7,1189119.7,39329,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286953,204435.00
02/15/2019 22:15,2,0.000,ALERT,213.74,302.07,60.028,1550286904,"201051344000633","174011545737251",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,1188065.2,1188065.2,39388,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286955,204436.00
02/15/2019 22:15,2,0.000,ALERT,212.16,302.07,60.033,1550286904,"201051344000955","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,1206234.4,1206234.4,15468,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550286957,204437.00
02/15/2019 22:15,2,0.000,ALERT,212.83,301.17,60.022,1550286904,"201051344000648","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1198990.7,1198990.7,38919,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286959,204438.00
02/15/2019 22:15,2,0.000,ALERT,213.29,302.07,60.028,1550286904,"201051344000645","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1203917.9,1203917.9,38876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286960,204439.00
02/15/2019 22:15,2,0.000,ALERT,213.06,302.68,60.028,1550286904,"201051344000569","174011545737251",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,1220227.3,1220227.3,7113,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550286962,204440.00
02/15/2019 22:15,2,0.000,ALERT,213.29,301.47,60.028,1550286904,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,8066.7,8066.7,7162,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550286964,204441.00
02/15/2019 22:30,2,0.000,ALERT,213.06,302.98,60.001,1550287803,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1217429.3,1217429.3,7549,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287806,204442.00
02/15/2019 22:30,2,0.000,ALERT,212.61,301.47,60.006,1550287803,"201051344001025","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1202099.1,1202099.1,15480,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287807,204443.00
02/15/2019 22:30,2,0.000,ALERT,212.83,301.77,59.996,1550287803,"201051344001093","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1193862.3,1193862.3,15454,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287809,204444.00
02/15/2019 22:30,2,0.000,ALERT,212.83,302.07,60.006,1550287803,"201051344000458","174011545737251",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,1204968.2,1204968.2,7263,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287811,204445.00
02/15/2019 22:30,2,0.000,ALERT,212.61,302.37,60.012,1550287803,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,1198579.8,1198579.8,15428,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287813,204446.00
02/15/2019 22:30,2,0.000,ALERT,212.83,301.77,60.012,1550287803,"201051344000988","174011545737251",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,938565.4,938565.4,7611,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287815,204447.00
02/15/2019 22:30,2,0.000,ALERT,213.29,302.68,60.001,1550287803,"201051344000582","174011545737251",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,1178476.3,1178476.3,15398,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287817,204448.00
02/15/2019 22:30,2,0.000,ALERT,212.83,302.68,59.996,1550287803,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1190382.8,1190382.8,39301,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287818,204449.00
02/15/2019 22:30,2,0.000,ALERT,213.29,302.37,59.996,1550287803,"201051344000576","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1206880.9,1206880.9,11369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287820,204450.00
02/15/2019 22:30,2,0.000,ALERT,213.06,301.77,60.001,1550287803,"201051344001158","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1183513.8,1183513.8,7596,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287822,204451.00
02/15/2019 22:30,2,0.000,ALERT,213.06,301.47,60.028,1550287803,"201051344000917","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1195424.1,1195424.1,15258,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287824,204452.00
02/15/2019 22:30,2,0.000,ALERT,213.06,301.47,59.996,1550287803,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,969826.1,969826.1,15491,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287826,204453.00
02/15/2019 22:30,2,0.000,ALERT,213.29,302.07,60.043,1550287803,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1199586.8,1199586.8,15480,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287828,204454.00
02/15/2019 22:30,2,0.000,ALERT,212.83,301.47,60.001,1550287803,"201051344000651","174011545737251",0.00,-8.50,0,299.67,302.98,0.0,0.0,0.000,1193337.3,1193337.3,15456,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287831,204455.00
02/15/2019 22:30,2,0.000,ALERT,212.61,302.68,59.990,1550287803,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1208150.5,1208150.5,39285,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287832,204456.00
02/15/2019 22:30,2,0.000,ALERT,213.06,302.07,60.043,1550287803,"201051344000469","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,1192405.5,1192405.5,7548,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287834,204457.00
02/15/2019 22:30,2,0.000,ALERT,212.83,302.37,60.001,1550287803,"201051344000585","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1207958.5,1207958.5,15514,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287836,204458.00
02/15/2019 22:30,2,0.000,ALERT,213.51,302.07,60.001,1550287803,"201051344000853","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1210767.8,1210767.8,7185,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287838,204459.00
02/15/2019 22:30,2,0.000,ALERT,213.06,302.37,60.006,1550287803,"201051344001145","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1207022.3,1207022.3,15429,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287840,204460.00
02/15/2019 22:30,2,0.000,ALERT,212.83,302.07,59.996,1550287803,"201051344000438","174011545737251",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,1200984.8,1200984.8,15480,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287841,204461.00
02/15/2019 22:30,2,0.000,ALERT,212.38,301.77,60.006,1550287803,"201051344001135","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1189107.9,1189107.9,15433,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287843,204462.00
02/15/2019 22:30,2,0.000,ALERT,212.83,302.07,60.001,1550287803,"201051344000983","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1209627.5,1209627.5,7189,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287845,204463.00
02/15/2019 22:30,2,0.000,ALERT,212.83,301.47,59.975,1550287803,"201051344001203","174011545737251",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,1198064.8,1198064.8,15470,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287847,204464.00
02/15/2019 22:30,2,0.000,ALERT,212.61,302.07,60.001,1550287803,"201051344001230","174011545737251",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,1192654.0,1192654.0,15277,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287849,204465.00
02/15/2019 22:30,2,0.000,ALERT,212.61,302.07,60.006,1550287803,"201051344000646","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1187110.7,1187110.7,15443,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287851,204466.00
02/15/2019 22:30,2,0.000,ALERT,213.29,301.47,59.953,1550287803,"201051344000867","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1189119.7,1189119.7,39331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287852,204467.00
02/15/2019 22:30,2,0.000,ALERT,213.74,301.77,60.006,1550287803,"201051344000633","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1188065.2,1188065.2,39390,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550287854,204468.00
02/15/2019 22:30,2,0.000,ALERT,212.38,301.77,60.001,1550287803,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,1206234.4,1206234.4,15470,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287856,204469.00
02/15/2019 22:30,2,0.000,ALERT,212.83,301.17,59.948,1550287803,"201051344000648","174011545737251",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,1198990.7,1198990.7,38921,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287858,204470.00
02/15/2019 22:30,2,0.000,ALERT,213.51,302.07,59.990,1550287803,"201051344000645","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1203917.9,1203917.9,38878,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287860,204471.00
02/15/2019 22:30,2,0.000,ALERT,213.06,302.68,60.001,1550287803,"201051344000569","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1220227.3,1220227.3,7115,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550287861,204472.00
02/15/2019 22:30,2,0.000,ALERT,213.29,301.77,60.022,1550287803,"179051228000119","174011545737251",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,8066.7,8066.7,7164,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550287863,204473.00
02/15/2019 22:45,2,0.000,ALERT,213.29,303.88,59.996,1550288704,"201051344000579","174011545737251",0.00,-6.50,0,299.97,305.68,0.0,0.0,0.000,1217429.3,1217429.3,7551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288706,204474.00
02/15/2019 22:45,2,0.000,ALERT,212.83,301.77,59.948,1550288704,"201051344001025","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1202099.1,1202099.1,15482,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288708,204475.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.68,59.996,1550288704,"201051344001093","174011545737251",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,1193862.3,1193862.3,15456,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288710,204476.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.98,59.959,1550288704,"201051344000458","174011545737251",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,1204968.2,1204968.2,7265,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288712,204477.00
02/15/2019 22:45,2,0.000,ALERT,212.83,302.98,59.985,1550288704,"201051344000890","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1198579.8,1198579.8,15430,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288714,204478.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.68,59.990,1550288704,"201051344000988","174011545737251",0.00,-6.50,0,297.57,304.18,0.0,0.0,0.000,938565.4,938565.4,7613,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288716,204479.00
02/15/2019 22:45,2,0.000,ALERT,213.51,303.58,60.017,1550288704,"201051344000582","174011545737251",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,1178476.3,1178476.3,15400,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288717,204480.00
02/15/2019 22:45,2,0.000,ALERT,213.29,303.28,59.990,1550288704,"201051344000868","174011545737251",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,1190382.8,1190382.8,39303,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288719,204481.00
02/15/2019 22:45,2,0.000,ALERT,213.74,303.28,59.990,1550288704,"201051344000576","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1206880.9,1206880.9,11371,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288721,204482.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.68,59.996,1550288704,"201051344001158","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1183513.8,1183513.8,7598,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288723,204483.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.07,59.996,1550288704,"201051344000917","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1195424.1,1195424.1,15260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288725,204484.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.07,59.996,1550288704,"201051344000417","174011545737251",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,969826.1,969826.1,15493,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288726,204485.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.37,59.996,1550288704,"201051344000685","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1199586.8,1199586.8,15482,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288728,204486.00
02/15/2019 22:45,2,0.000,ALERT,213.06,301.77,59.990,1550288704,"201051344000651","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1193337.3,1193337.3,15458,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288730,204487.00
02/15/2019 22:45,2,0.000,ALERT,212.83,303.28,60.001,1550288704,"201051344000594","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1208150.5,1208150.5,39287,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288732,204488.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.68,59.996,1550288704,"201051344000469","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1192405.5,1192405.5,7550,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288734,204489.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.68,59.996,1550288704,"201051344000585","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1207958.5,1207958.5,15516,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288736,204490.00
02/15/2019 22:45,2,0.000,ALERT,213.96,302.68,59.996,1550288704,"201051344000853","174011545737251",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,1210767.8,1210767.8,7187,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288738,204491.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.68,60.022,1550288704,"201051344001145","174011545737251",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,1207022.3,1207022.3,15431,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288739,204492.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.68,59.990,1550288704,"201051344000438","174011545737251",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,1200984.8,1200984.8,15482,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288741,204493.00
02/15/2019 22:45,2,0.000,ALERT,212.61,302.37,59.996,1550288704,"201051344001135","174011545737251",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,1189107.9,1189107.9,15435,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288743,204494.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.98,59.985,1550288704,"201051344000983","174011545737251",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,1209627.5,1209627.5,7191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288745,204495.00
02/15/2019 22:45,2,0.000,ALERT,213.06,302.07,59.964,1550288704,"201051344001203","174011545737251",0.00,-8.00,0,299.67,305.38,0.0,0.0,0.000,1198064.8,1198064.8,15472,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288747,204496.00
02/15/2019 22:45,2,0.000,ALERT,212.83,302.68,60.038,1550288704,"201051344001230","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1192654.0,1192654.0,15279,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288749,204497.00
02/15/2019 22:45,2,0.000,ALERT,212.83,302.37,59.969,1550288704,"201051344000646","174011545737251",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,1187110.7,1187110.7,15445,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288751,204498.00
02/15/2019 22:45,2,0.000,ALERT,213.51,302.37,59.990,1550288704,"201051344000867","174011545737251",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,1189119.7,1189119.7,39333,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288752,204499.00
02/15/2019 22:45,2,0.000,ALERT,213.96,302.98,60.001,1550288704,"201051344000633","174011545737251",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,1188065.2,1188065.2,39392,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288754,204500.00
02/15/2019 22:45,2,0.000,ALERT,212.61,302.37,59.996,1550288704,"201051344000955","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1206234.4,1206234.4,15472,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288756,204501.00
02/15/2019 22:45,2,0.000,ALERT,213.29,302.37,60.017,1550288704,"201051344000648","174011545737251",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,1198990.7,1198990.7,38923,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288758,204502.00
02/15/2019 22:45,2,0.000,ALERT,213.74,302.98,59.948,1550288704,"201051344000645","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1203917.9,1203917.9,38880,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550288760,204503.00
02/15/2019 22:45,2,0.000,ALERT,213.29,303.58,59.980,1550288704,"201051344000569","174011545737251",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,1220227.3,1220227.3,7117,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550288762,204504.00
02/15/2019 22:45,2,0.000,ALERT,213.74,302.68,60.012,1550288704,"179051228000119","174011545737251",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,8066.7,8066.7,7166,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550288763,204505.00
02/15/2019 23:00,2,0.000,ALERT,211.93,302.07,60.017,1550289604,"201051344000579","174011545737251",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,1217429.3,1217429.3,7553,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289606,204506.00
02/15/2019 23:00,2,0.000,ALERT,211.48,300.27,60.017,1550289604,"201051344001025","174011545737251",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,1202099.1,1202099.1,15484,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289608,204507.00
02/15/2019 23:00,2,0.000,ALERT,211.48,300.87,60.012,1550289604,"201051344001093","174011545737251",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,1193862.3,1193862.3,15458,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289610,204508.00
02/15/2019 23:00,2,0.000,ALERT,211.70,301.17,59.980,1550289604,"201051344000458","174011545737251",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,1204968.2,1204968.2,7267,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289612,204509.00
02/15/2019 23:00,2,0.000,ALERT,211.48,301.47,60.017,1550289604,"201051344000890","174011545737251",0.00,-6.00,0,299.97,305.08,0.0,0.0,0.000,1198579.8,1198579.8,15432,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289613,204510.00
02/15/2019 23:00,2,0.000,ALERT,211.48,301.17,60.022,1550289604,"201051344000988","174011545737251",0.00,-6.50,0,297.26,304.18,0.0,0.0,0.000,938565.4,938565.4,7615,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289615,204511.00
02/15/2019 23:00,2,0.000,ALERT,212.16,302.07,59.996,1550289604,"201051344000582","174011545737251",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,1178476.3,1178476.3,15402,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289617,204512.00
02/15/2019 23:00,2,0.000,ALERT,211.70,301.77,60.022,1550289604,"201051344000868","174011545737251",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,1190382.8,1190382.8,39305,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289619,204513.00
02/15/2019 23:00,2,0.000,ALERT,212.16,302.07,60.028,1550289604,"201051344000576","174011545737251",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,1206880.9,1206880.9,11373,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289621,204514.00
02/15/2019 23:00,2,0.000,ALERT,211.93,301.47,60.028,1550289604,"201051344001158","174011545737251",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,1183513.8,1183513.8,7600,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289623,204515.00
02/15/2019 23:00,2,0.000,ALERT,211.93,300.57,60.022,1550289604,"201051344000917","174011545737251",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,1195424.1,1195424.1,15262,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289624,204516.00
02/15/2019 23:00,2,0.000,ALERT,211.70,300.57,60.033,1550289604,"201051344000417","174011545737251",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,969826.1,969826.1,15495,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289626,204517.00
02/15/2019 23:00,2,0.000,ALERT,211.93,301.17,60.043,1550289604,"201051344000685","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1199586.8,1199586.8,15484,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289628,204518.00
02/15/2019 23:00,2,0.000,ALERT,211.48,299.97,60.043,1550289604,"201051344000651","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1193337.3,1193337.3,15460,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289630,204519.00
02/15/2019 23:00,2,0.000,ALERT,211.25,301.77,60.070,1550289604,"201051344000594","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1208150.5,1208150.5,39289,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289632,204520.00
02/15/2019 23:00,2,0.000,ALERT,211.93,301.47,60.054,1550289604,"201051344000469","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1192405.5,1192405.5,7552,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289634,204521.00
02/15/2019 23:00,2,0.000,ALERT,211.48,301.17,60.054,1550289604,"201051344000585","174011545737251",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,1207958.5,1207958.5,15518,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289636,204522.00
02/15/2019 23:00,2,0.000,ALERT,212.16,301.47,60.049,1550289604,"201051344000853","174011545737251",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,1210767.8,1210767.8,7189,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289638,204523.00
02/15/2019 23:00,2,0.000,ALERT,211.93,301.47,60.059,1550289604,"201051344001145","174011545737251",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,1207022.3,1207022.3,15433,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289639,204524.00
02/15/2019 23:00,2,0.000,ALERT,211.48,301.17,60.054,1550289604,"201051344000438","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1200984.8,1200984.8,15484,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289641,204525.00
02/15/2019 23:00,2,0.000,ALERT,211.25,301.17,60.059,1550289604,"201051344001135","174011545737251",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,1189107.9,1189107.9,15437,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289643,204526.00
02/15/2019 23:00,2,0.000,ALERT,211.70,301.47,60.059,1550289604,"201051344000983","174011545737251",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,1209627.5,1209627.5,7193,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289645,204527.00
02/15/2019 23:00,2,0.000,ALERT,211.48,300.57,60.054,1550289604,"201051344001203","174011545737251",0.00,-7.00,0,299.07,305.38,0.0,0.0,0.000,1198064.8,1198064.8,15474,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289647,204528.00
02/15/2019 23:00,2,0.000,ALERT,211.48,301.17,60.070,1550289604,"201051344001230","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1192654.0,1192654.0,15281,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289649,204529.00
02/15/2019 23:00,2,0.000,ALERT,211.25,300.57,60.049,1550289604,"201051344000646","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1187110.7,1187110.7,15447,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289650,204530.00
02/15/2019 23:00,2,0.000,ALERT,211.93,300.57,60.043,1550289604,"201051344000867","174011545737251",0.00,-6.00,0,298.77,305.08,0.0,0.0,0.000,1189119.7,1189119.7,39335,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289652,204531.00
02/15/2019 23:00,2,0.000,ALERT,212.38,301.17,60.022,1550289604,"201051344000633","174011545737251",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,1188065.2,1188065.2,39394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289654,204532.00
02/15/2019 23:00,2,0.000,ALERT,211.25,300.87,60.043,1550289604,"201051344000955","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1206234.4,1206234.4,15474,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289656,204533.00
02/15/2019 23:00,2,0.000,ALERT,211.48,300.27,59.996,1550289604,"201051344000648","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1198990.7,1198990.7,38925,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550289658,204534.00
02/15/2019 23:00,2,0.000,ALERT,211.93,301.17,60.038,1550289604,"201051344000645","174011545737251",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,1203917.9,1203917.9,38882,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289660,204535.00
02/15/2019 23:00,2,0.000,ALERT,211.70,301.77,60.038,1550289604,"201051344000569","174011545737251",0.00,-6.50,0,300.27,305.68,0.0,0.0,0.000,1220227.3,1220227.3,7119,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550289661,204536.00
02/15/2019 23:00,2,0.000,ALERT,211.93,300.87,60.043,1550289604,"179051228000119","174011545737251",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,8066.7,8066.7,7168,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550289663,204537.00
02/15/2019 23:15,2,0.000,ALERT,212.16,302.68,60.012,1550290503,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1217429.3,1217429.3,7555,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290506,204538.00
02/15/2019 23:15,2,0.000,ALERT,211.48,300.27,60.017,1550290503,"201051344001025","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1202099.1,1202099.1,15486,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290507,204539.00
02/15/2019 23:15,2,0.000,ALERT,211.70,300.87,60.049,1550290503,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1193862.3,1193862.3,15460,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290509,204540.00
02/15/2019 23:15,2,0.000,ALERT,211.93,301.77,59.975,1550290503,"201051344000458","174011545737251",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,1204968.2,1204968.2,7269,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290511,204541.00
02/15/2019 23:15,2,0.000,ALERT,211.48,301.17,60.012,1550290503,"201051344000890","174011545737251",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,1198579.8,1198579.8,15434,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290513,204542.00
02/15/2019 23:15,2,0.000,ALERT,211.93,301.47,60.017,1550290503,"201051344000988","174011545737251",0.00,-6.50,0,296.96,302.68,0.0,0.0,0.000,938565.4,938565.4,7617,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290515,204543.00
02/15/2019 23:15,2,0.000,ALERT,212.16,301.77,60.012,1550290503,"201051344000582","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1178476.3,1178476.3,15404,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290517,204544.00
02/15/2019 23:15,2,0.000,ALERT,212.16,302.37,60.022,1550290503,"201051344000868","174011545737251",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,1190382.8,1190382.8,39307,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290518,204545.00
02/15/2019 23:15,2,0.000,ALERT,212.61,302.37,59.985,1550290503,"201051344000576","174011545737251",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,1206880.9,1206880.9,11375,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290520,204546.00
02/15/2019 23:15,2,0.000,ALERT,212.16,301.77,60.022,1550290503,"201051344001158","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1183513.8,1183513.8,7602,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290522,204547.00
02/15/2019 23:15,2,0.000,ALERT,211.93,300.57,60.022,1550290503,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1195424.1,1195424.1,15264,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290524,204548.00
02/15/2019 23:15,2,0.000,ALERT,211.93,300.27,59.985,1550290503,"201051344000417","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,969826.1,969826.1,15497,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290526,204549.00
02/15/2019 23:15,2,0.000,ALERT,211.93,300.57,60.038,1550290503,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1199586.8,1199586.8,15486,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290528,204550.00
02/15/2019 23:15,2,0.000,ALERT,211.70,299.97,60.022,1550290503,"201051344000651","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1193337.3,1193337.3,15462,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290529,204551.00
02/15/2019 23:15,2,0.000,ALERT,211.70,302.07,60.022,1550290503,"201051344000594","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1208150.5,1208150.5,39291,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290531,204552.00
02/15/2019 23:15,2,0.000,ALERT,212.16,301.77,60.028,1550290503,"201051344000469","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1192405.5,1192405.5,7554,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290533,204553.00
02/15/2019 23:15,2,0.000,ALERT,211.70,300.87,60.043,1550290503,"201051344000585","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1207958.5,1207958.5,15520,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290535,204554.00
02/15/2019 23:15,2,0.000,ALERT,212.61,301.47,59.990,1550290503,"201051344000853","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1210767.8,1210767.8,7191,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290537,204555.00
02/15/2019 23:15,2,0.000,ALERT,211.93,300.87,59.990,1550290503,"201051344001145","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1207022.3,1207022.3,15435,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290539,204556.00
02/15/2019 23:15,2,0.000,ALERT,211.70,300.27,60.028,1550290503,"201051344000438","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1200984.8,1200984.8,15486,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290541,204557.00
02/15/2019 23:15,2,0.000,ALERT,211.03,300.57,60.028,1550290503,"201051344001135","174011545737251",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,1189107.9,1189107.9,15439,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290543,204558.00
02/15/2019 23:15,2,0.000,ALERT,211.93,301.47,60.028,1550290503,"201051344000983","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1209627.5,1209627.5,7195,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290544,204559.00
02/15/2019 23:15,2,0.000,ALERT,211.70,300.27,60.017,1550290503,"201051344001203","174011545737251",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,1198064.8,1198064.8,15476,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290546,204560.00
02/15/2019 23:15,2,0.000,ALERT,211.70,300.87,59.990,1550290503,"201051344001230","174011545737251",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,1192654.0,1192654.0,15283,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290548,204561.00
02/15/2019 23:15,2,0.000,ALERT,211.25,300.57,60.028,1550290503,"201051344000646","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1187110.7,1187110.7,15449,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550290550,204562.00
02/15/2019 23:15,2,0.000,ALERT,212.38,301.17,60.070,1550290503,"201051344000867","174011545737251",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,1189119.7,1189119.7,39337,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290552,204563.00
02/15/2019 23:15,2,0.000,ALERT,212.83,301.17,60.028,1550290503,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1188065.2,1188065.2,39396,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290553,204564.00
02/15/2019 23:15,2,0.000,ALERT,211.03,300.57,59.990,1550290503,"201051344000955","174011545737251",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,1206234.4,1206234.4,15476,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290555,204565.00
02/15/2019 23:15,2,0.000,ALERT,212.16,300.87,59.990,1550290503,"201051344000648","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1198990.7,1198990.7,38927,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290557,204566.00
02/15/2019 23:15,2,0.000,ALERT,212.38,301.47,60.033,1550290503,"201051344000645","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1203917.9,1203917.9,38884,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290559,204567.00
02/15/2019 23:15,2,0.000,ALERT,212.16,302.07,60.028,1550290503,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1220227.3,1220227.3,7121,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550290561,204568.00
02/15/2019 23:15,2,0.000,ALERT,212.38,301.17,60.028,1550290503,"179051228000119","174011545737251",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,8066.7,8066.7,7170,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550290563,204569.00
02/15/2019 23:30,2,0.000,ALERT,212.38,302.37,60.049,1550291404,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1217429.3,1217429.3,7557,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291406,204570.00
02/15/2019 23:30,2,0.000,ALERT,211.70,300.27,60.017,1550291404,"201051344001025","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1202099.1,1202099.1,15488,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291408,204571.00
02/15/2019 23:30,2,0.000,ALERT,211.70,300.87,60.022,1550291404,"201051344001093","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1193862.3,1193862.3,15462,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291409,204572.00
02/15/2019 23:30,2,0.000,ALERT,212.16,301.47,60.012,1550291404,"201051344000458","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1204968.2,1204968.2,7271,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291411,204573.00
