ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/15/2019 23:30,2,0.000,ALERT,211.70,301.47,60.006,1550291404,"201051344000890","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1198579.8,1198579.8,15436,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291413,204574.00
02/15/2019 23:30,2,0.000,ALERT,212.16,301.47,60.012,1550291404,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,938565.4,938565.4,7619,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291415,204575.00
02/15/2019 23:30,2,0.000,ALERT,212.38,302.07,60.033,1550291404,"201051344000582","174011545737251",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,1178476.3,1178476.3,15406,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291417,204576.00
02/15/2019 23:30,2,0.000,ALERT,212.16,302.07,60.017,1550291404,"201051344000868","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1190382.8,1190382.8,39309,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291418,204577.00
02/15/2019 23:30,2,0.000,ALERT,212.61,302.07,60.012,1550291404,"201051344000576","174011545737251",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,1206880.9,1206880.9,11377,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291420,204578.00
02/15/2019 23:30,2,0.000,ALERT,212.38,301.17,60.006,1550291404,"201051344001158","174011545737251",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,1183513.8,1183513.8,7604,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291422,204579.00
02/15/2019 23:30,2,0.000,ALERT,211.70,300.27,59.990,1550291404,"201051344000917","174011545737251",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,1195424.1,1195424.1,15266,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291424,204580.00
02/15/2019 23:30,2,0.000,ALERT,211.93,300.57,60.006,1550291404,"201051344000417","174011545737251",0.00,-6.50,0,298.47,301.77,0.0,0.0,0.000,969826.1,969826.1,15499,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291426,204581.00
02/15/2019 23:30,2,0.000,ALERT,211.93,300.87,60.017,1550291404,"201051344000685","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1199586.8,1199586.8,15488,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291427,204582.00
02/15/2019 23:30,2,0.000,ALERT,211.70,299.97,60.022,1550291404,"201051344000651","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1193337.3,1193337.3,15464,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291429,204583.00
02/15/2019 23:30,2,0.000,ALERT,211.93,301.77,60.012,1550291404,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1208150.5,1208150.5,39293,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291431,204584.00
02/15/2019 23:30,2,0.000,ALERT,212.38,301.47,60.054,1550291404,"201051344000469","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1192405.5,1192405.5,7556,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291433,204585.00
02/15/2019 23:30,2,0.000,ALERT,211.70,301.17,60.028,1550291404,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,1207958.5,1207958.5,15522,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291435,204586.00
02/15/2019 23:30,2,0.000,ALERT,212.61,301.17,60.022,1550291404,"201051344000853","174011545737251",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,1210767.8,1210767.8,7193,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291437,204587.00
02/15/2019 23:30,2,0.000,ALERT,211.93,301.47,60.022,1550291404,"201051344001145","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1207022.3,1207022.3,15437,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291439,204588.00
02/15/2019 23:30,2,0.000,ALERT,211.70,300.87,60.022,1550291404,"201051344000438","174011545737251",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,1200984.8,1200984.8,15488,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291441,204589.00
02/15/2019 23:30,2,0.000,ALERT,211.25,300.87,60.017,1550291404,"201051344001135","174011545737251",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,1189107.9,1189107.9,15441,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291443,204590.00
02/15/2019 23:30,2,0.000,ALERT,211.93,301.17,59.990,1550291404,"201051344000983","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1209627.5,1209627.5,7197,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291445,204591.00
02/15/2019 23:30,2,0.000,ALERT,211.70,300.57,60.033,1550291404,"201051344001203","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1198064.8,1198064.8,15478,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291447,204592.00
02/15/2019 23:30,2,0.000,ALERT,211.70,301.17,60.017,1550291404,"201051344001230","174011545737251",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,1192654.0,1192654.0,15285,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291449,204593.00
02/15/2019 23:30,2,0.000,ALERT,211.48,300.87,60.028,1550291404,"201051344000646","174011545737251",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,1187110.7,1187110.7,15451,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550291450,204594.00
02/15/2019 23:30,2,0.000,ALERT,212.38,300.57,60.043,1550291404,"201051344000867","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1189119.7,1189119.7,39339,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291452,204595.00
02/15/2019 23:30,2,0.000,ALERT,212.83,300.87,60.028,1550291404,"201051344000633","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1188065.2,1188065.2,39398,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291454,204596.00
02/15/2019 23:30,2,0.000,ALERT,211.25,300.87,60.038,1550291404,"201051344000955","174011545737251",0.00,-6.50,0,298.47,302.07,0.0,0.0,0.000,1206234.4,1206234.4,15478,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291456,204597.00
02/15/2019 23:30,2,0.000,ALERT,212.16,300.27,59.990,1550291404,"201051344000648","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1198990.7,1198990.7,38929,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291458,204598.00
02/15/2019 23:30,2,0.000,ALERT,212.38,300.87,60.038,1550291404,"201051344000645","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1203917.9,1203917.9,38886,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291459,204599.00
02/15/2019 23:30,2,0.000,ALERT,212.16,301.77,60.022,1550291404,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,1220227.3,1220227.3,7123,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550291461,204600.00
02/15/2019 23:30,2,0.000,ALERT,212.38,300.57,60.022,1550291404,"179051228000119","174011545737251",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,8066.7,8066.7,7172,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550291463,204601.00
02/15/2019 23:45,2,0.000,ALERT,212.38,302.68,60.001,1550292304,"201051344000579","174011545737251",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,1217429.3,1217429.3,7559,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292306,204602.00
02/15/2019 23:45,2,0.000,ALERT,211.70,299.97,59.985,1550292304,"201051344001025","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1202099.1,1202099.1,15490,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292308,204603.00
02/15/2019 23:45,2,0.000,ALERT,211.70,300.87,60.054,1550292304,"201051344001093","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1193862.3,1193862.3,15464,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292310,204604.00
02/15/2019 23:45,2,0.000,ALERT,212.38,302.07,59.969,1550292304,"201051344000458","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1204968.2,1204968.2,7273,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292312,204605.00
02/15/2019 23:45,2,0.000,ALERT,211.70,301.47,60.012,1550292304,"201051344000890","174011545737251",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,1198579.8,1198579.8,15438,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292314,204606.00
02/15/2019 23:45,2,0.000,ALERT,212.16,301.77,60.022,1550292304,"201051344000988","174011545737251",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,938565.4,938565.4,7621,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292316,204607.00
02/15/2019 23:45,2,0.000,ALERT,212.38,302.07,60.017,1550292304,"201051344000582","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1178476.3,1178476.3,15408,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292318,204608.00
02/15/2019 23:45,2,0.000,ALERT,212.38,302.68,60.012,1550292304,"201051344000868","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1190382.8,1190382.8,39311,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292319,204609.00
02/15/2019 23:45,2,0.000,ALERT,213.06,302.68,60.070,1550292304,"201051344000576","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1206880.9,1206880.9,11379,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292321,204610.00
02/15/2019 23:45,2,0.000,ALERT,212.61,302.07,60.028,1550292304,"201051344001158","174011545737251",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,1183513.8,1183513.8,7606,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292323,204611.00
02/15/2019 23:45,2,0.000,ALERT,212.16,300.57,60.028,1550292304,"201051344000917","174011545737251",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,1195424.1,1195424.1,15268,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292325,204612.00
02/15/2019 23:45,2,0.000,ALERT,212.16,300.57,60.033,1550292304,"201051344000417","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,969826.1,969826.1,15501,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292327,204613.00
02/15/2019 23:45,2,0.000,ALERT,212.16,300.87,60.022,1550292304,"201051344000685","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1199586.8,1199586.8,15490,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292328,204614.00
02/15/2019 23:45,2,0.000,ALERT,211.70,299.97,60.022,1550292304,"201051344000651","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1193337.3,1193337.3,15466,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292330,204615.00
02/15/2019 23:45,2,0.000,ALERT,211.93,302.37,60.043,1550292304,"201051344000594","174011545737251",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,1208150.5,1208150.5,39295,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292332,204616.00
02/15/2019 23:45,2,0.000,ALERT,212.61,302.07,59.980,1550292304,"201051344000469","174011545737251",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,1192405.5,1192405.5,7558,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292334,204617.00
02/15/2019 23:45,2,0.000,ALERT,211.93,301.17,60.028,1550292304,"201051344000585","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,1207958.5,1207958.5,15524,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292336,204618.00
02/15/2019 23:45,2,0.000,ALERT,213.06,302.07,60.017,1550292304,"201051344000853","174011545737251",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,1210767.8,1210767.8,7195,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292338,204619.00
02/15/2019 23:45,2,0.000,ALERT,212.16,301.17,60.017,1550292304,"201051344001145","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1207022.3,1207022.3,15439,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292340,204620.00
02/15/2019 23:45,2,0.000,ALERT,212.16,301.17,60.038,1550292304,"201051344000438","174011545737251",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,1200984.8,1200984.8,15490,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292342,204621.00
02/15/2019 23:45,2,0.000,ALERT,211.48,300.87,60.012,1550292304,"201051344001135","174011545737251",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,1189107.9,1189107.9,15443,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292343,204622.00
02/15/2019 23:45,2,0.000,ALERT,212.38,302.37,60.022,1550292304,"201051344000983","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1209627.5,1209627.5,7199,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292345,204623.00
02/15/2019 23:45,2,0.000,ALERT,211.93,300.57,60.022,1550292304,"201051344001203","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1198064.8,1198064.8,15480,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292347,204624.00
02/15/2019 23:45,2,0.000,ALERT,211.93,301.47,60.017,1550292304,"201051344001230","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,1192654.0,1192654.0,15287,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292349,204625.00
02/15/2019 23:45,2,0.000,ALERT,211.70,300.87,59.980,1550292304,"201051344000646","174011545737251",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,1187110.7,1187110.7,15453,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292351,204626.00
02/15/2019 23:45,2,0.000,ALERT,212.83,301.47,60.012,1550292304,"201051344000867","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1189119.7,1189119.7,39341,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292353,204627.00
02/15/2019 23:45,2,0.000,ALERT,213.06,301.77,60.059,1550292304,"201051344000633","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1188065.2,1188065.2,39400,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292354,204628.00
02/15/2019 23:45,2,0.000,ALERT,211.48,300.87,60.022,1550292304,"201051344000955","174011545737251",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,1206234.4,1206234.4,15480,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292356,204629.00
02/15/2019 23:45,2,0.000,ALERT,212.61,301.17,60.012,1550292304,"201051344000648","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1198990.7,1198990.7,38931,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550292358,204630.00
02/15/2019 23:45,2,0.000,ALERT,212.83,301.77,60.028,1550292304,"201051344000645","174011545737251",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,1203917.9,1203917.9,38888,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292360,204631.00
02/15/2019 23:45,2,0.000,ALERT,212.61,302.68,60.028,1550292304,"201051344000569","174011545737251",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,1220227.3,1220227.3,7125,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550292362,204632.00
02/15/2019 23:45,2,0.000,ALERT,212.83,301.47,60.049,1550292304,"179051228000119","174011545737251",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,8066.7,8066.7,7174,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550292363,204633.00
